Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,92.35,42.48
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,195.72,147.27
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,264.65,209.39
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,342.0,276.65
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,405.74,331.02
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,473.36,386.52
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,332.04,273.12
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,136.55,108.48
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,153.42,122.03
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,170.51,135.22
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,189.57,150.11
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,208.8,165.02
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,354.16,282.63
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,487.91,387.48
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,670.45,533.78
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,838.7,659.9
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,847.11,664.39
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,851.95,667.24
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,852.1,667.64
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,848.7,665.6
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,838.16,657.61
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,824.19,647.19
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,804.65,633.62
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,781.9,617.7
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,753.01,597.18
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,723.61,576.21
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,686.62,547.72
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,647.44,516.83
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,602.44,480.85
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,556.29,443.29
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,506.53,401.74
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,456.46,359.14
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,400.89,311.49
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,346.12,263.73
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,289.58,214.43
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,236.12,167.41
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,179.45,119.44
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,129.56,79.16
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,80.11,44.15
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,41.52,22.28
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,15.25,3.24
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,105.78,53.47
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,227.94,173.84
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,295.13,236.58
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,374.19,307.17
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,438.33,363.54
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,505.43,420.29
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,562.13,467.84
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,619.18,514.37
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,666.76,551.46
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,708.7,582.07
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,747.68,610.33
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,784.39,636.57
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,814.54,656.41
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,841.65,673.83
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,861.43,687.06
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,877.74,697.82
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,887.51,702.8
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,893.53,705.19
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,893.28,704.01
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,889.23,700.25
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,879.24,691.3
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,865.52,679.86
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,845.31,664.92
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,821.63,647.59
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,791.9,626.17
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,759.13,602.52
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,721.82,574.72
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,681.99,543.23
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,636.46,507.1
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,589.18,468.89
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,537.88,426.83
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,485.74,383.29
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,429.02,335.2
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,372.84,286.27
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,312.87,233.76
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,255.4,182.57
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,195.37,130.31
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,140.85,84.68
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,85.3,44.36
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,41.87,20.6
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,13.29,3.05
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,107.21,59.16
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,230.23,180.66
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,297.23,244.99
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,375.75,317.3
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,442.21,377.87
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,512.07,439.35
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,481.88,413.32
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,429.3,366.96
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,571.57,487.45
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,717.31,604.83
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,756.16,631.88
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,792.63,657.17
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,822.63,677.42
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,849.59,695.27
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,869.33,708.65
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,885.52,719.45
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,895.09,724.38
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,900.83,726.62
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,900.64,725.37
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,896.58,721.46
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,885.47,711.81
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,870.61,699.61
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,850.25,684.5
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,826.36,666.89
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,797.08,644.11
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,764.72,619.12
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,727.42,592.68
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,687.52,561.96
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,641.99,525.25
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,594.73,486.33
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,542.96,442.63
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,490.31,397.13
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,434.0,347.56
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,378.14,297.14
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,318.08,243.07
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,260.23,190.23
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,200.25,136.25
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,145.3,88.78
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,89.72,47.29
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,44.07,21.48
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,17.34,6.6
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,10.81,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,61.95,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,150.31,88.87
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,245.82,192.01
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,316.47,258.03
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,394.07,327.28
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,457.36,382.04
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,523.05,436.22
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,579.18,481.44
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,631.43,522.18
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,679.26,557.3
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,725.67,588.83
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,764.82,615.5
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,801.57,640.18
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,831.6,659.84
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,858.53,677.26
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,878.39,689.97
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,894.68,700.3
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,901.96,703.69
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,905.3,704.57
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,905.5,703.74
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,901.86,700.43
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,892.34,692.47
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,879.02,682.09
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,859.0,667.46
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,835.43,650.52
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,806.64,630.49
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,774.62,608.19
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,737.03,581.86
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,696.82,551.63
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,649.44,515.21
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,600.75,477.01
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,548.56,435.47
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,495.54,392.08
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,438.57,343.95
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,382.09,294.89
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,321.51,242.53
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,263.28,190.95
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,203.01,138.02
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,147.92,91.14
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,91.06,48.71
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,45.64,22.61
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,19.1,8.51
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,11.8,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,47.42,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,137.72,85.02
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,230.99,181.64
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,300.37,246.52
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,377.31,315.76
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,436.08,367.52
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,500.5,421.6
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,556.38,467.86
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,612.58,512.92
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,659.41,549.25
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,704.82,583.47
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,743.69,610.25
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,780.34,634.94
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,809.31,653.86
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,830.51,666.95
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,850.78,680.32
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,867.72,691.31
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,877.27,695.67
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,883.19,697.69
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,882.87,696.74
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,878.89,693.37
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,824.66,653.71
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,767.22,611.44
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,794.35,632.13
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,814.01,646.51
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,725.06,580.35
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,633.72,508.74
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,663.85,534.19
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,678.72,546.61
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,631.53,508.96
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,583.5,470.27
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,532.75,429.25
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,481.5,386.69
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,425.17,338.4
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,369.11,289.22
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,310.29,237.62
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,254.36,187.68
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,196.07,136.53
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,143.93,92.39
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,91.82,53.38
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,49.98,28.03
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,22.37,11.46
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,11.8,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,53.34,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,144.02,92.03
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,235.94,186.56
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,305.72,252.8
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,380.11,321.65
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,443.24,378.78
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,508.92,436.11
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,565.22,484.31
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,621.85,531.37
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,671.0,570.2
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,719.07,605.64
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,753.73,631.48
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,790.5,658.83
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,821.08,679.89
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,848.72,698.55
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,869.19,712.77
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,886.2,724.42
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,897.38,730.53
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,904.87,733.98
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,905.15,733.12
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,901.59,729.55
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,891.49,721.44
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,877.63,710.67
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,858.26,695.7
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,835.36,678.19
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,806.51,656.28
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,774.5,632.02
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,737.12,603.65
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,697.13,571.62
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,650.61,533.4
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,602.65,493.37
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,551.05,450.33
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,498.51,405.41
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,441.92,355.48
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,385.72,304.74
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,325.77,250.73
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,268.05,197.97
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,207.74,143.53
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,152.16,95.05
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,94.77,51.14
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,48.28,23.47
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,19.23,9.53
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,12.78,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,43.56,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,134.72,89.35
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,225.68,179.63
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,296.12,244.82
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,374.24,314.61
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,440.81,372.85
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,508.55,429.93
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,564.52,476.31
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,620.82,521.53
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,670.41,559.44
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,719.08,594.27
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,758.62,622.42
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,791.26,645.16
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,821.67,665.2
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,849.19,682.96
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,869.54,696.07
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,886.47,706.76
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,895.43,711.74
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,900.68,714.19
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,900.53,713.63
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,896.64,710.53
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,886.97,702.05
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,873.6,691.08
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,853.58,676.17
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,830.13,658.89
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,802.31,637.54
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,771.31,613.96
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,733.57,586.08
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,693.32,554.65
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,648.45,517.93
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,601.76,479.29
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,550.14,437.58
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,497.65,394.16
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,441.16,345.81
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,385.13,296.74
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,325.05,245.19
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,267.24,194.28
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,207.38,141.75
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,152.49,94.86
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,95.63,51.7
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,49.72,24.26
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,20.01,10.33
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,13.76,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,135.11,91.21
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,256.7,202.86
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,326.26,268.66
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,402.36,338.35
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,465.38,394.75
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,530.77,451.04
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,545.52,463.56
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,555.71,471.13
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,581.94,490.94
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,603.21,506.03
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,622.16,518.49
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,633.89,525.0
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,667.92,550.34
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,704.08,576.78
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,802.97,653.47
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,900.63,725.93
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,909.19,730.17
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,913.84,732.09
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,914.17,731.87
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,910.62,728.97
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,901.41,720.94
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,888.34,710.23
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,868.59,695.6
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,845.23,678.41
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,816.77,657.69
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,784.95,634.44
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,747.57,606.74
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,707.44,576.01
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,662.62,539.98
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,615.58,501.4
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,563.41,458.33
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,510.12,413.14
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,453.49,363.35
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,396.69,312.12
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,336.28,257.66
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,277.51,203.65
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,215.39,147.1
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,158.45,96.88
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,100.77,52.3
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,51.65,23.02
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,19.06,9.92
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,13.76,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,78.95,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,168.79,116.22
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,258.83,204.66
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,327.88,268.89
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,403.39,336.18
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,465.24,389.81
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,529.33,442.76
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,580.19,483.84
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,634.66,526.19
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,681.37,560.16
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,726.58,591.8
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,765.31,618.62
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,801.61,643.37
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,830.31,662.35
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,855.85,679.01
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,876.02,691.44
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,892.62,701.38
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,899.78,704.64
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,902.99,705.28
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,902.38,704.4
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,897.98,701.0
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,888.02,692.45
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,874.34,681.43
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,854.62,667.26
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,831.41,650.7
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,803.18,630.59
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,771.78,608.21
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,734.65,581.33
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,694.95,551.52
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,649.23,515.89
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,601.86,478.25
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,551.04,437.23
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,499.3,394.58
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,442.85,346.53
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,386.75,297.61
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,327.59,246.24
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,270.46,195.52
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,210.71,143.01
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,155.28,95.48
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,99.73,53.11
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,53.08,25.0
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,19.22,10.03
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.74,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,72.9,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,164.88,115.25
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,249.72,196.61
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,318.84,260.15
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,394.56,327.27
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,457.16,380.95
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,522.17,434.31
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,577.69,478.68
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,633.35,521.67
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,676.79,553.53
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,722.94,585.75
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,761.44,611.34
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,797.59,634.83
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,827.2,653.54
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,853.76,669.97
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,873.89,681.48
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,890.55,690.58
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,900.27,694.88
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,906.25,696.74
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,906.62,695.21
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,903.18,691.25
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,892.64,682.57
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,878.38,671.54
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,859.02,658.09
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,836.15,642.3
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,807.26,621.46
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,775.27,598.51
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,738.47,573.22
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,699.06,545.04
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,653.99,511.07
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,607.11,474.93
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,556.32,435.02
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,504.55,393.24
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,447.49,345.71
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,391.06,297.5
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,331.35,246.88
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,273.68,196.65
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,213.87,144.96
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,158.89,98.4
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,101.61,54.75
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,54.64,26.06
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,20.92,11.55
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,12.57,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,80.29,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,173.54,121.88
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,259.52,203.04
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,329.3,266.43
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,405.49,332.83
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,468.49,386.19
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,533.86,438.97
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,589.6,482.67
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,645.37,524.83
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,689.78,556.28
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,736.89,588.4
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,775.57,614.81
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,811.81,639.25
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,841.06,657.21
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,867.22,672.86
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,887.79,684.28
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,904.81,693.19
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,912.28,695.46
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,915.85,695.19
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,915.22,693.57
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,910.79,689.76
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,899.92,680.62
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,885.36,669.14
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,865.19,655.04
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,841.56,638.66
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,811.74,618.25
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,778.94,595.76
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,741.62,570.74
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,701.79,542.78
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,656.19,508.31
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,608.84,471.84
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,557.64,432.09
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,505.53,390.56
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,448.52,343.5
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,392.18,295.86
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,332.75,246.52
