Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,753.0,69.0,2.2,20.0,329.0,275.55,197.62
2016,2,11,16,45,701.5,63.5,2.1,19.0,275.0,215.51,146.25
2016,2,11,17,0,650.0,58.0,2.0,18.0,221.0,158.88,98.73
2016,2,11,17,15,570.0,50.0,2.1,17.0,168.0,103.6,56.87
2016,2,11,17,30,490.0,42.0,2.2,16.0,115.0,57.32,28.34
2016,2,11,17,45,347.5,29.5,2.3,15.5,70.5,22.65,13.01
2016,2,11,18,0,205.0,17.0,2.4,15.0,26.0,13.41,0.0
2016,2,11,18,15,102.5,8.5,2.45,15.0,13.0,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,90.5,8.0,2.15,8.0,12.0,7.86,0.0
2016,2,12,7,30,181.0,16.0,2.5,9.0,24.0,75.11,0.0
2016,2,12,7,45,329.0,29.0,2.85,10.0,68.0,156.66,111.47
2016,2,12,8,0,477.0,42.0,3.2,11.0,112.0,244.06,191.38
2016,2,12,8,15,559.0,50.5,3.05,11.5,165.0,313.02,253.6
2016,2,12,8,30,641.0,59.0,2.9,12.0,218.0,389.0,319.73
2016,2,12,8,45,693.5,64.5,2.75,13.0,272.5,452.31,372.74
2016,2,12,9,0,746.0,70.0,2.6,14.0,327.0,516.11,423.78
2016,2,12,9,15,780.0,74.5,2.6,15.0,378.0,572.52,467.2
2016,2,12,9,30,814.0,79.0,2.6,16.0,429.0,629.25,509.17
2016,2,12,9,45,838.0,82.0,2.65,17.0,476.0,677.32,543.11
2016,2,12,10,0,862.0,85.0,2.7,18.0,523.0,724.2,573.98
2016,2,12,10,15,878.0,87.5,2.8,19.0,564.0,763.02,598.63
2016,2,12,10,30,894.0,90.0,2.9,20.0,605.0,799.56,621.31
2016,2,12,10,45,905.5,91.5,3.0,21.0,639.0,824.06,635.23
2016,2,12,11,0,917.0,93.0,3.1,22.0,673.0,850.37,650.41
2016,2,12,11,15,925.0,94.5,3.15,22.0,698.5,870.68,663.58
2016,2,12,11,30,933.0,96.0,3.2,22.0,724.0,887.6,674.54
2016,2,12,11,45,939.5,96.0,3.25,22.5,742.0,898.1,679.91
2016,2,12,12,0,946.0,96.0,3.3,23.0,760.0,904.97,682.97
2016,2,12,12,15,947.5,96.5,3.3,23.0,769.0,904.48,682.17
2016,2,12,12,30,949.0,97.0,3.3,23.0,778.0,900.26,679.04
2016,2,12,12,45,947.5,97.5,3.3,23.5,777.5,889.84,670.55
2016,2,12,13,0,946.0,98.0,3.3,24.0,777.0,875.8,659.79
2016,2,12,13,15,943.0,97.5,3.3,24.0,768.0,855.94,646.48
2016,2,12,13,30,940.0,97.0,3.3,24.0,759.0,832.7,630.93
2016,2,12,13,45,933.0,97.0,3.3,24.0,740.5,803.7,611.42
2016,2,12,14,0,926.0,97.0,3.3,24.0,722.0,771.76,589.85
2016,2,12,14,15,917.0,95.5,3.3,24.0,696.0,734.15,564.18
2016,2,12,14,30,908.0,94.0,3.3,24.0,670.0,694.12,535.61
2016,2,12,14,45,884.5,96.0,3.3,24.0,633.5,647.56,500.75
2016,2,12,15,0,861.0,98.0,3.3,24.0,597.0,598.79,463.58
2016,2,12,15,15,843.5,95.5,3.2,23.5,556.5,548.19,424.84
2016,2,12,15,30,826.0,93.0,3.1,23.0,516.0,496.98,384.49
2016,2,12,15,45,799.5,90.0,3.05,22.5,469.5,441.01,339.42
2016,2,12,16,0,773.0,87.0,3.0,22.0,423.0,385.94,293.68
2016,2,12,16,15,738.0,82.0,2.75,21.0,372.5,326.16,243.47
2016,2,12,16,30,703.0,77.0,2.5,20.0,322.0,269.83,194.96
2016,2,12,16,45,650.0,70.5,2.25,19.0,269.0,210.89,144.66
2016,2,12,17,0,597.0,64.0,2.0,18.0,216.0,157.19,99.69
2016,2,12,17,15,516.5,55.0,2.05,17.0,164.0,103.76,59.17
2016,2,12,17,30,436.0,46.0,2.1,16.0,112.0,59.5,31.32
2016,2,12,17,45,301.5,32.0,2.15,15.5,69.0,24.87,15.01
2016,2,12,18,0,167.0,18.0,2.2,15.0,26.0,14.23,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,13.0,8.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,8.5,10.5,8.36,0.0
2016,2,13,7,30,95.0,17.0,2.3,9.0,21.0,52.56,0.0
2016,2,13,7,45,219.0,34.5,2.3,9.5,62.5,126.94,91.59
2016,2,13,8,0,343.0,52.0,2.3,10.0,104.0,204.67,161.6
2016,2,13,8,15,423.5,64.5,2.3,10.5,154.0,270.03,219.89
2016,2,13,8,30,504.0,77.0,2.3,11.0,204.0,344.53,284.34
2016,2,13,8,45,562.0,85.0,2.3,12.0,256.5,407.92,337.39
2016,2,13,9,0,620.0,93.0,2.3,13.0,309.0,474.87,391.24
2016,2,13,9,15,657.5,99.5,2.25,13.5,359.0,530.67,434.94
2016,2,13,9,30,695.0,106.0,2.2,14.0,409.0,587.39,477.87
2016,2,13,9,45,724.5,110.0,2.2,15.0,455.0,636.28,512.84
2016,2,13,10,0,754.0,114.0,2.2,16.0,501.0,684.67,546.36
2016,2,13,10,15,773.5,118.0,2.35,16.5,541.5,724.71,573.87
2016,2,13,10,30,793.0,122.0,2.5,17.0,582.0,762.99,599.74
2016,2,13,10,45,808.5,124.0,2.65,18.0,615.5,790.69,616.67
2016,2,13,11,0,824.0,126.0,2.8,19.0,649.0,819.12,634.07
2016,2,13,11,15,834.0,128.0,2.95,19.5,675.0,840.26,647.45
2016,2,13,11,30,844.0,130.0,3.1,20.0,701.0,858.33,658.77
2016,2,13,11,45,877.5,118.0,3.3,20.5,725.5,877.77,671.43
2016,2,13,12,0,911.0,106.0,3.5,21.0,750.0,889.24,678.59
2016,2,13,12,15,914.0,106.5,3.6,21.0,759.0,890.0,679.21
2016,2,13,12,30,917.0,107.0,3.7,21.0,768.0,887.15,677.53
2016,2,13,12,45,918.5,106.5,3.8,21.5,769.0,878.36,670.59
2016,2,13,13,0,920.0,106.0,3.9,22.0,770.0,865.99,661.33
2016,2,13,13,15,917.5,105.5,4.0,22.0,761.0,846.9,648.73
2016,2,13,13,30,915.0,105.0,4.1,22.0,752.0,824.48,633.86
2016,2,13,13,45,911.5,103.0,4.25,22.0,735.0,796.53,615.25
2016,2,13,14,0,908.0,101.0,4.4,22.0,718.0,765.56,594.39
2016,2,13,14,15,900.0,100.0,4.45,22.0,692.5,729.62,569.56
2016,2,13,14,30,892.0,99.0,4.5,22.0,667.0,691.26,541.67
2016,2,13,14,45,875.5,98.5,4.55,22.0,633.0,646.96,508.03
2016,2,13,15,0,859.0,98.0,4.6,22.0,599.0,599.93,471.61
2016,2,13,15,15,842.0,95.0,4.5,21.5,558.5,549.07,431.86
2016,2,13,15,30,825.0,92.0,4.4,21.0,518.0,497.57,390.5
2016,2,13,15,45,801.5,88.5,4.35,21.0,472.5,442.36,344.5
2016,2,13,16,0,778.0,85.0,4.3,21.0,427.0,387.74,297.81
2016,2,13,16,15,744.0,80.5,3.85,20.0,376.5,329.54,248.11
2016,2,13,16,30,710.0,76.0,3.4,19.0,326.0,272.39,198.34
2016,2,13,16,45,660.5,69.5,3.0,18.5,273.0,213.68,147.31
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,159.8,101.47
2016,2,13,17,15,532.5,54.5,2.5,17.0,168.0,106.03,60.34
2016,2,13,17,30,454.0,46.0,2.4,16.0,116.0,61.18,31.9
2016,2,13,17,45,320.0,32.5,2.3,15.5,72.0,25.15,15.39
2016,2,13,18,0,186.0,19.0,2.2,15.0,28.0,15.07,0.0
2016,2,13,18,15,93.0,9.5,2.3,14.5,14.0,9.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,76.5,9.5,4.2,11.5,13.0,26.65,0.0
2016,2,14,7,30,153.0,19.0,4.5,12.0,26.0,71.88,0.0
2016,2,14,7,45,291.5,33.0,4.8,12.5,69.5,149.87,108.35
2016,2,14,8,0,430.0,47.0,5.1,13.0,113.0,233.71,183.73
2016,2,14,8,15,215.0,44.5,5.5,14.0,77.5,155.12,124.79
2016,2,14,8,30,0.0,42.0,5.9,15.0,42.0,40.56,28.88
2016,2,14,8,45,0.0,52.5,6.35,16.0,52.5,50.72,37.43
2016,2,14,9,0,0.0,63.0,6.8,17.0,63.0,60.89,45.78
2016,2,14,9,15,0.0,73.0,6.85,17.5,73.0,70.58,53.68
2016,2,14,9,30,0.0,83.0,6.9,18.0,83.0,80.41,61.59
2016,2,14,9,45,0.0,101.5,7.0,18.5,101.5,98.96,76.58
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.54,91.42
2016,2,14,10,15,0.0,129.5,7.0,19.0,129.5,126.93,98.8
2016,2,14,10,30,0.0,139.0,6.9,19.0,139.0,136.33,106.17
2016,2,14,10,45,5.0,176.5,6.8,19.5,179.5,178.39,139.79
2016,2,14,11,0,10.0,214.0,6.7,20.0,220.0,220.84,173.21
2016,2,14,11,15,11.0,221.5,6.5,20.5,229.0,229.0,178.99
2016,2,14,11,30,12.0,229.0,6.3,21.0,238.0,237.16,184.8
2016,2,14,11,45,12.0,233.5,6.1,21.5,242.5,241.38,187.48
2016,2,14,12,0,12.0,238.0,5.9,22.0,247.0,245.58,190.15
2016,2,14,12,15,83.5,299.0,5.7,22.0,360.0,376.45,293.49
2016,2,14,12,30,155.0,360.0,5.5,22.0,473.0,507.54,393.72
2016,2,14,12,45,154.0,360.5,5.3,22.0,472.5,503.81,390.01
2016,2,14,13,0,153.0,361.0,5.1,22.0,472.0,499.49,386.33
2016,2,14,13,15,252.0,342.0,5.0,22.0,522.5,560.37,434.36
2016,2,14,13,30,351.0,323.0,4.9,22.0,573.0,610.17,473.26
2016,2,14,13,45,345.5,316.0,4.85,22.5,557.0,587.91,455.54
2016,2,14,14,0,340.0,309.0,4.8,23.0,541.0,564.76,437.46
2016,2,14,14,15,448.5,261.0,4.7,23.0,556.0,582.54,452.99
2016,2,14,14,30,557.0,213.0,4.6,23.0,571.0,588.16,458.83
2016,2,14,14,45,446.0,233.5,4.6,23.0,510.5,516.05,402.75
2016,2,14,15,0,335.0,254.0,4.6,23.0,450.0,448.57,350.02
2016,2,14,15,15,409.0,218.5,4.45,22.5,442.0,436.74,341.95
2016,2,14,15,30,483.0,183.0,4.3,22.0,434.0,419.43,328.39
2016,2,14,15,45,332.0,188.0,4.2,22.0,354.0,330.48,257.95
2016,2,14,16,0,181.0,193.0,4.1,22.0,274.0,256.62,199.83
2016,2,14,16,15,168.5,173.0,3.55,21.0,241.0,222.17,172.45
2016,2,14,16,30,156.0,153.0,3.0,20.0,208.0,188.93,145.52
2016,2,14,16,45,143.0,129.5,2.55,19.5,174.0,153.71,116.49
2016,2,14,17,0,130.0,106.0,2.1,19.0,140.0,120.05,88.7
2016,2,14,17,15,108.0,83.0,2.0,18.0,107.0,87.5,62.7
2016,2,14,17,30,86.0,60.0,1.9,17.0,74.0,57.82,39.69
2016,2,14,17,45,43.0,39.0,1.85,16.5,46.0,33.7,22.58
2016,2,14,18,0,0.0,18.0,1.8,16.0,18.0,17.23,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.5,9.0,8.85,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,25.13,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,68.61,0.79
2016,2,15,7,45,279.0,34.0,4.2,11.5,71.0,147.43,107.93
2016,2,15,8,0,424.0,48.0,4.3,12.0,115.0,233.58,184.54
2016,2,15,8,15,505.0,58.0,4.55,12.5,167.5,302.08,246.17
2016,2,15,8,30,586.0,68.0,4.8,13.0,220.0,377.55,312.32
2016,2,15,8,45,647.5,73.0,5.05,14.0,274.5,443.27,368.32
2016,2,15,9,0,709.0,78.0,5.3,15.0,329.0,512.76,425.57
2016,2,15,9,15,744.0,83.0,5.35,15.5,380.5,569.08,470.92
2016,2,15,9,30,779.0,88.0,5.4,16.0,432.0,623.41,513.49
2016,2,15,9,45,807.0,90.5,5.5,17.0,480.0,672.84,550.03
2016,2,15,10,0,835.0,93.0,5.6,18.0,528.0,721.41,583.67
2016,2,15,10,15,852.0,96.0,5.6,18.5,568.5,761.01,610.71
2016,2,15,10,30,869.0,99.0,5.6,19.0,609.0,798.45,635.83
2016,2,15,10,45,880.5,101.0,5.6,19.5,643.0,827.91,654.82
2016,2,15,11,0,892.0,103.0,5.6,20.0,677.0,854.48,671.6
2016,2,15,11,15,900.0,104.5,5.6,20.0,703.0,869.51,681.32
2016,2,15,11,30,908.0,106.0,5.6,20.0,729.0,886.2,692.42
2016,2,15,11,45,913.0,107.0,5.7,20.5,746.5,896.37,698.1
2016,2,15,12,0,918.0,108.0,5.8,21.0,764.0,902.98,701.38
2016,2,15,12,15,920.5,108.5,5.7,21.0,773.5,903.29,700.61
2016,2,15,12,30,923.0,109.0,5.6,21.0,783.0,899.95,697.42
2016,2,15,12,45,927.5,107.0,5.6,21.5,784.0,891.97,690.27
2016,2,15,13,0,932.0,105.0,5.6,22.0,785.0,880.31,680.71
2016,2,15,13,15,930.0,104.5,5.45,22.0,776.5,861.34,666.62
2016,2,15,13,30,928.0,104.0,5.3,22.0,768.0,838.98,650.25
2016,2,15,13,45,930.0,100.0,5.15,22.0,752.5,812.7,631.2
2016,2,15,14,0,932.0,96.0,5.0,22.0,737.0,783.07,609.8
2016,2,15,14,15,925.5,94.5,4.85,21.5,711.5,746.8,584.78
2016,2,15,14,30,919.0,93.0,4.7,21.0,686.0,707.92,557.23
2016,2,15,14,45,912.5,89.5,4.6,21.0,653.5,664.6,523.76
2016,2,15,15,0,906.0,86.0,4.5,21.0,621.0,619.08,487.99
2016,2,15,15,15,891.0,84.0,4.25,20.5,581.0,568.51,447.95
2016,2,15,15,30,876.0,82.0,4.0,20.0,541.0,516.77,406.18
2016,2,15,15,45,863.0,77.0,3.8,20.0,496.0,462.07,360.3
2016,2,15,16,0,850.0,72.0,3.6,20.0,451.0,406.8,312.7
2016,2,15,16,15,820.5,68.0,3.05,19.0,399.5,346.61,260.9
2016,2,15,16,30,791.0,64.0,2.5,18.0,348.0,288.17,209.41
2016,2,15,16,45,753.0,58.5,2.0,17.5,294.5,228.41,156.47
2016,2,15,17,0,715.0,53.0,1.5,17.0,241.0,172.05,107.47
2016,2,15,17,15,643.0,46.5,1.45,16.0,186.5,114.63,62.81
2016,2,15,17,30,571.0,40.0,1.4,15.0,132.0,65.33,31.32
2016,2,15,17,45,442.0,29.5,1.35,14.0,84.5,23.98,14.75
2016,2,15,18,0,313.0,19.0,1.3,13.0,37.0,16.09,0.06
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.5,9.34,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,115.0,10.0,3.35,9.5,16.0,36.32,0.0
2016,2,16,7,30,230.0,20.0,3.6,10.0,32.0,97.14,17.46
2016,2,16,7,45,361.5,32.0,3.85,11.0,78.0,173.82,128.5
2016,2,16,8,0,493.0,44.0,4.1,12.0,124.0,257.28,203.48
2016,2,16,8,15,569.0,52.0,4.2,13.0,177.0,324.86,264.1
2016,2,16,8,30,645.0,60.0,4.3,14.0,230.0,398.87,328.13
2016,2,16,8,45,692.5,66.0,4.4,15.0,283.5,461.01,380.48
2016,2,16,9,0,740.0,72.0,4.5,16.0,337.0,523.31,431.0
2016,2,16,9,15,772.5,76.0,4.7,17.0,388.0,578.51,474.39
2016,2,16,9,30,805.0,80.0,4.9,18.0,439.0,633.92,516.59
2016,2,16,9,45,827.0,83.5,5.15,19.0,485.5,681.27,550.85
2016,2,16,10,0,849.0,87.0,5.4,20.0,532.0,727.33,582.68
2016,2,16,10,15,865.0,89.5,5.25,20.5,572.5,766.08,608.06
2016,2,16,10,30,881.0,92.0,5.1,21.0,613.0,802.57,631.33
2016,2,16,10,45,890.5,94.5,5.0,21.5,646.5,826.46,645.37
2016,2,16,11,0,900.0,97.0,4.9,22.0,680.0,852.16,660.65
2016,2,16,11,15,907.5,98.5,4.65,22.5,705.5,871.92,670.59
2016,2,16,11,30,915.0,100.0,4.4,23.0,731.0,888.34,678.16
2016,2,16,11,45,909.5,106.0,4.2,23.5,746.0,895.12,679.79
2016,2,16,12,0,904.0,112.0,4.0,24.0,761.0,898.17,678.97
2016,2,16,12,15,906.0,112.5,3.75,24.0,770.0,898.05,677.13
2016,2,16,12,30,908.0,113.0,3.5,24.0,779.0,894.33,672.93
2016,2,16,12,45,905.0,114.5,3.3,24.5,778.0,883.89,663.24
2016,2,16,13,0,902.0,116.0,3.1,25.0,777.0,869.98,651.39
2016,2,16,13,15,899.0,115.5,2.95,25.0,768.0,850.61,637.57
2016,2,16,13,30,896.0,115.0,2.8,25.0,759.0,828.0,621.67
2016,2,16,13,45,889.0,114.5,2.65,25.0,741.0,801.99,603.54
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,770.02,581.36
2016,2,16,14,15,873.0,112.5,2.6,25.0,697.5,732.99,557.15
2016,2,16,14,30,864.0,111.0,2.7,25.0,672.0,693.69,529.83
2016,2,16,14,45,856.5,106.5,2.8,25.0,639.5,650.21,498.54
2016,2,16,15,0,849.0,102.0,2.9,25.0,607.0,604.82,464.99
2016,2,16,15,15,810.0,100.5,2.95,24.5,556.5,543.65,419.4
2016,2,16,15,30,771.0,99.0,3.0,24.0,506.0,483.89,373.55
2016,2,16,15,45,748.0,93.5,3.1,23.5,460.0,429.16,330.2
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,374.14,285.13
2016,2,16,16,15,672.5,91.0,3.0,22.0,366.5,319.08,239.29
2016,2,16,16,30,620.0,94.0,2.8,21.0,319.0,268.42,196.29
2016,2,16,16,45,619.5,79.5,2.65,20.5,274.5,217.85,151.36
2016,2,16,17,0,619.0,65.0,2.5,20.0,230.0,166.7,106.26
2016,2,16,17,15,543.0,56.5,2.6,19.0,177.5,112.12,64.29
2016,2,16,17,30,467.0,48.0,2.7,18.0,125.0,66.2,34.55
2016,2,16,17,45,344.5,35.0,2.85,17.0,80.0,26.98,17.12
2016,2,16,18,0,222.0,22.0,3.0,16.0,35.0,17.56,2.16
2016,2,16,18,15,111.0,11.0,3.1,15.5,17.5,10.81,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,134.5,10.0,1.7,7.0,18.0,41.11,0.0
2016,2,17,7,30,269.0,20.0,1.9,8.0,36.0,109.56,33.13
2016,2,17,7,45,397.0,31.5,2.15,9.0,83.0,186.18,139.31
2016,2,17,8,0,525.0,43.0,2.4,10.0,130.0,269.99,214.64
2016,2,17,8,15,599.0,50.5,2.6,11.0,184.0,337.91,275.55
2016,2,17,8,30,673.0,58.0,2.8,12.0,238.0,409.44,337.48
2016,2,17,8,45,718.0,64.0,3.05,13.0,292.0,471.98,390.05
2016,2,17,9,0,763.0,70.0,3.3,14.0,346.0,536.66,442.31
2016,2,17,9,15,794.5,73.5,3.35,14.5,397.5,591.71,485.62
2016,2,17,9,30,826.0,77.0,3.4,15.0,449.0,646.84,527.63
2016,2,17,9,45,846.5,80.5,3.5,16.0,495.5,693.97,560.34
2016,2,17,10,0,867.0,84.0,3.6,17.0,542.0,739.64,590.77
2016,2,17,10,15,882.5,86.5,3.5,17.0,583.0,773.94,613.71
2016,2,17,10,30,898.0,89.0,3.4,17.0,624.0,810.46,638.05
2016,2,17,10,45,908.0,91.5,3.3,17.5,657.5,839.97,655.85
2016,2,17,11,0,918.0,94.0,3.2,18.0,691.0,866.45,671.34
2016,2,17,11,15,925.5,95.0,3.15,18.5,717.5,885.96,682.16
2016,2,17,11,30,933.0,96.0,3.1,19.0,744.0,902.05,690.65
2016,2,17,11,45,934.5,98.5,3.05,19.5,761.0,911.12,694.37
2016,2,17,12,0,936.0,101.0,3.0,20.0,778.0,916.47,695.71
2016,2,17,12,15,938.0,101.5,3.0,20.0,787.0,916.35,695.18
2016,2,17,12,30,940.0,102.0,3.0,20.0,796.0,912.51,692.31
2016,2,17,12,45,939.0,102.5,3.05,20.5,795.5,902.43,684.38
2016,2,17,13,0,938.0,103.0,3.1,21.0,795.0,888.71,674.15
2016,2,17,13,15,935.0,103.0,3.1,21.0,786.0,869.29,661.09
2016,2,17,13,30,932.0,103.0,3.1,21.0,777.0,846.47,645.79
2016,2,17,13,45,925.5,102.5,3.1,21.5,759.0,817.19,624.82
2016,2,17,14,0,919.0,102.0,3.1,22.0,741.0,784.95,601.86
2016,2,17,14,15,911.0,100.5,3.1,22.0,715.0,747.87,576.58
2016,2,17,14,30,903.0,99.0,3.1,22.0,689.0,708.32,548.92
2016,2,17,14,45,890.5,97.5,3.1,22.0,655.0,663.67,515.72
2016,2,17,15,0,878.0,96.0,3.1,22.0,621.0,617.96,480.96
2016,2,17,15,15,862.0,93.5,3.05,21.5,580.5,566.93,442.11
2016,2,17,15,30,846.0,91.0,3.0,21.0,540.0,515.11,401.45
2016,2,17,15,45,822.5,87.5,2.95,21.0,493.5,458.4,355.1
2016,2,17,16,0,799.0,84.0,2.9,21.0,447.0,402.26,307.91
2016,2,17,16,15,767.0,80.0,2.55,20.0,396.0,343.57,258.32
2016,2,17,16,30,735.0,76.0,2.2,19.0,345.0,285.67,208.26
2016,2,17,16,45,688.0,70.0,1.9,18.5,291.0,225.97,156.49
2016,2,17,17,0,641.0,64.0,1.6,18.0,237.0,170.79,109.37
2016,2,17,17,15,567.5,55.5,1.65,17.0,184.0,115.02,66.04
2016,2,17,17,30,494.0,47.0,1.7,16.0,131.0,67.59,34.86
2016,2,17,17,45,368.0,34.5,1.75,15.0,84.0,26.3,16.81
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,17.38,3.49
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,69.0,13.0,3.9,11.5,17.5,28.97,0.0
2016,2,18,7,30,138.0,26.0,4.1,12.0,35.0,79.96,30.24
2016,2,18,7,45,273.0,42.0,4.35,13.0,81.0,156.35,116.74
2016,2,18,8,0,408.0,58.0,4.6,14.0,127.0,240.71,190.44
2016,2,18,8,15,488.0,68.5,4.8,14.5,180.0,309.82,251.78
2016,2,18,8,30,568.0,79.0,5.0,15.0,233.0,385.55,317.27
2016,2,18,8,45,284.0,89.5,5.25,16.0,166.5,267.15,220.75
2016,2,18,9,0,0.0,100.0,5.5,17.0,100.0,98.87,77.4
2016,2,18,9,15,80.5,149.5,5.5,17.5,186.0,207.74,168.74
2016,2,18,9,30,161.0,199.0,5.5,18.0,272.0,327.15,266.0
2016,2,18,9,45,84.0,189.0,5.55,18.5,227.5,257.05,206.99
2016,2,18,10,0,7.0,179.0,5.6,19.0,183.0,183.88,145.09
2016,2,18,10,15,62.0,229.5,5.6,19.5,267.0,287.26,228.73
2016,2,18,10,30,117.0,280.0,5.6,20.0,351.0,387.14,307.26
2016,2,18,10,45,520.0,187.0,5.7,20.5,525.0,637.99,509.52
2016,2,18,11,0,923.0,94.0,5.8,21.0,699.0,873.45,684.14
2016,2,18,11,15,930.5,95.5,5.85,21.0,725.0,893.61,696.69
2016,2,18,11,30,938.0,97.0,5.9,21.0,751.0,910.32,707.96
2016,2,18,11,45,944.5,96.5,5.95,21.5,769.5,920.4,713.22
2016,2,18,12,0,951.0,96.0,6.0,22.0,788.0,926.81,716.02
2016,2,18,12,15,953.0,96.5,6.05,22.0,796.5,926.69,715.76
2016,2,18,12,30,955.0,97.0,6.1,22.0,805.0,922.78,712.99
2016,2,18,12,45,955.5,96.5,6.15,22.5,805.0,912.74,704.62
2016,2,18,13,0,956.0,96.0,6.2,23.0,805.0,898.99,693.78
2016,2,18,13,15,953.0,95.5,6.2,23.0,796.0,878.73,679.56
2016,2,18,13,30,950.0,95.0,6.2,23.0,787.0,855.01,662.96
2016,2,18,13,45,945.5,94.0,6.2,23.5,769.0,826.27,641.51
2016,2,18,14,0,941.0,93.0,6.2,24.0,751.0,794.42,617.9
2016,2,18,14,15,933.5,92.0,6.15,24.0,725.0,757.49,591.62
2016,2,18,14,30,926.0,91.0,6.1,24.0,699.0,717.98,563.35
2016,2,18,14,45,906.0,92.5,6.05,24.0,663.0,670.72,526.96
2016,2,18,15,0,886.0,94.0,6.0,24.0,627.0,622.85,489.38
2016,2,18,15,15,870.0,91.5,5.85,23.5,586.0,571.39,449.1
2016,2,18,15,30,854.0,89.0,5.7,23.0,545.0,519.1,407.09
2016,2,18,15,45,828.0,86.5,5.55,23.0,498.0,461.77,359.33
2016,2,18,16,0,802.0,84.0,5.4,23.0,451.0,405.22,311.1
2016,2,18,16,15,769.5,80.0,5.0,22.5,399.5,346.07,260.23
2016,2,18,16,30,737.0,76.0,4.6,22.0,348.0,289.11,210.31
2016,2,18,16,45,686.5,70.5,4.2,21.5,293.5,227.44,157.02
2016,2,18,17,0,636.0,65.0,3.8,21.0,239.0,172.05,109.93
2016,2,18,17,15,561.5,57.0,3.65,20.0,185.5,116.73,67.03
2016,2,18,17,30,487.0,49.0,3.5,19.0,132.0,69.9,36.31
2016,2,18,17,45,358.5,36.5,3.4,18.5,85.5,28.02,18.03
2016,2,18,18,0,230.0,24.0,3.3,18.0,39.0,19.21,5.43
2016,2,18,18,15,115.0,12.0,3.5,17.5,19.5,11.8,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,13.0,4.4,15.5,18.0,31.72,0.0
2016,2,19,7,30,160.0,26.0,4.6,16.0,36.0,87.22,38.92
2016,2,19,7,45,294.5,40.5,4.8,16.5,82.0,162.24,120.2
2016,2,19,8,0,429.0,55.0,5.0,17.0,128.0,247.48,194.15
2016,2,19,8,15,506.0,64.5,5.1,17.5,181.0,315.19,253.8
2016,2,19,8,30,583.0,74.0,5.2,18.0,234.0,389.31,317.27
2016,2,19,8,45,291.5,65.0,5.3,18.5,145.0,242.41,199.02
2016,2,19,9,0,0.0,56.0,5.4,19.0,56.0,54.11,39.64
2016,2,19,9,15,0.0,99.0,5.35,19.5,99.0,97.0,75.0
2016,2,19,9,30,0.0,142.0,5.3,20.0,142.0,141.4,110.84
2016,2,19,9,45,77.5,194.0,5.25,20.5,235.5,258.18,206.23
2016,2,19,10,0,155.0,246.0,5.2,21.0,329.0,383.31,305.16
2016,2,19,10,15,499.5,176.5,5.1,21.0,472.5,589.8,471.49
2016,2,19,10,30,844.0,107.0,5.0,21.0,616.0,798.41,628.2
2016,2,19,10,45,853.5,110.0,4.95,21.5,649.0,826.99,644.94
2016,2,19,11,0,863.0,113.0,4.9,22.0,682.0,852.66,660.44
2016,2,19,11,15,871.0,114.5,4.8,22.5,707.5,872.31,671.28
2016,2,19,11,30,879.0,116.0,4.7,23.0,733.0,888.71,679.82
2016,2,19,11,45,876.5,120.5,4.6,23.5,748.5,895.94,682.0
2016,2,19,12,0,874.0,125.0,4.5,24.0,764.0,899.58,681.84
2016,2,19,12,15,876.5,125.5,4.45,24.0,772.5,899.64,681.2
2016,2,19,12,30,879.0,126.0,4.4,24.0,781.0,896.15,678.32
2016,2,19,12,45,877.0,126.5,4.35,24.5,780.5,885.31,669.22
2016,2,19,13,0,875.0,127.0,4.3,25.0,780.0,871.06,657.98
2016,2,19,13,15,871.5,126.5,4.2,25.0,771.0,851.2,644.07
2016,2,19,13,30,868.0,126.0,4.1,25.0,762.0,828.17,628.09
2016,2,19,13,45,861.0,125.5,4.1,25.0,744.0,799.41,608.59
2016,2,19,14,0,854.0,125.0,4.1,25.0,726.0,767.93,587.17
2016,2,19,14,15,845.0,123.0,4.05,25.0,700.0,730.98,561.6
2016,2,19,14,30,836.0,121.0,4.0,25.0,674.0,691.84,533.07
2016,2,19,14,45,823.0,118.5,4.0,25.0,640.5,647.68,500.3
2016,2,19,15,0,810.0,116.0,4.0,25.0,607.0,602.12,465.8
2016,2,19,15,15,792.0,113.0,3.9,24.5,567.0,552.15,427.85
2016,2,19,15,30,774.0,110.0,3.8,24.0,527.0,501.15,388.07
2016,2,19,15,45,749.5,105.5,3.75,24.0,481.0,445.96,343.39
2016,2,19,16,0,725.0,101.0,3.7,24.0,435.0,391.61,298.23
2016,2,19,16,15,690.5,95.5,3.3,23.0,385.0,333.95,250.31
2016,2,19,16,30,656.0,90.0,2.9,22.0,335.0,278.87,203.45
2016,2,19,16,45,606.0,83.0,2.55,21.5,282.5,221.58,154.64
2016,2,19,17,0,556.0,76.0,2.2,21.0,230.0,169.33,110.77
2016,2,19,17,15,481.0,66.0,2.1,20.0,178.5,116.58,70.19
2016,2,19,17,30,406.0,56.0,2.0,19.0,127.0,72.53,40.88
2016,2,19,17,45,288.0,41.0,1.95,18.5,82.0,31.59,21.13
2016,2,19,18,0,170.0,26.0,1.9,18.0,37.0,20.36,7.1
2016,2,19,18,15,85.0,13.0,1.9,18.0,18.5,12.78,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.0,13.0,2.75,16.5,17.0,26.17,0.0
2016,2,20,7,30,112.0,26.0,3.0,17.0,34.0,74.11,36.69
2016,2,20,7,45,221.5,44.0,3.3,17.5,77.0,141.89,105.13
2016,2,20,8,0,331.0,62.0,3.6,18.0,120.0,217.09,169.71
2016,2,20,8,15,405.0,74.0,3.85,18.5,170.0,280.15,224.41
2016,2,20,8,30,479.0,86.0,4.1,19.0,220.0,350.05,283.53
2016,2,20,8,45,530.5,95.0,4.35,19.5,271.0,412.8,335.52
2016,2,20,9,0,582.0,104.0,4.6,20.0,322.0,477.04,387.38
2016,2,20,9,15,291.0,110.5,4.7,20.5,219.5,320.0,260.18
2016,2,20,9,30,0.0,117.0,4.8,21.0,117.0,115.06,88.77
2016,2,20,9,45,0.0,130.0,4.9,21.5,130.0,127.98,98.94
2016,2,20,10,0,0.0,143.0,5.0,22.0,143.0,140.91,108.82
2016,2,20,10,15,0.0,119.0,5.0,22.0,119.0,116.1,88.63
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,92.0,69.07
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,101.9,76.72
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,111.8,84.31
2016,2,20,11,15,0.0,131.0,5.05,23.5,131.0,127.68,96.56
2016,2,20,11,30,0.0,147.0,5.0,24.0,147.0,143.57,108.72
2016,2,20,11,45,0.0,140.5,5.0,24.5,140.5,137.0,103.22
2016,2,20,12,0,0.0,134.0,5.0,25.0,134.0,130.48,97.83
2016,2,20,12,15,3.5,168.0,5.0,25.0,170.5,167.24,126.6
2016,2,20,12,30,7.0,202.0,5.0,25.0,207.0,204.07,155.16
2016,2,20,12,45,13.5,240.5,5.0,25.5,250.5,247.96,188.67
2016,2,20,13,0,20.0,279.0,5.0,26.0,294.0,291.69,221.62
2016,2,20,13,15,11.5,226.0,4.95,26.0,235.0,230.79,175.02
2016,2,20,13,30,3.0,173.0,4.9,26.0,176.0,170.97,128.88
2016,2,20,13,45,17.0,230.5,4.9,26.0,243.5,238.46,181.46
2016,2,20,14,0,31.0,288.0,4.9,26.0,311.0,309.52,235.9
2016,2,20,14,15,55.0,298.0,4.8,26.0,336.0,334.66,255.55
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,357.8,273.62
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.5,280.37,214.51
2016,2,20,15,0,10.0,205.0,4.5,26.0,212.0,204.75,156.17
2016,2,20,15,15,27.5,216.0,4.25,25.5,231.5,225.55,173.23
2016,2,20,15,30,45.0,227.0,4.0,25.0,251.0,242.72,187.22
2016,2,20,15,45,87.0,216.0,3.8,25.0,258.0,247.87,191.46
2016,2,20,16,0,129.0,205.0,3.6,25.0,265.0,248.99,191.93
2016,2,20,16,15,118.5,183.5,3.2,24.5,234.0,216.35,166.27
2016,2,20,16,30,108.0,162.0,2.8,24.0,203.0,184.82,141.26
2016,2,20,16,45,100.0,138.5,2.45,23.5,171.5,153.28,115.92
2016,2,20,17,0,92.0,115.0,2.1,23.0,140.0,122.77,91.21
2016,2,20,17,15,72.5,91.0,2.15,22.5,108.5,92.7,67.41
2016,2,20,17,30,53.0,67.0,2.2,22.0,77.0,64.39,45.25
2016,2,20,17,45,26.5,45.0,2.3,21.5,50.0,40.51,28.36
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.87,8.73
2016,2,20,18,15,0.0,11.5,2.6,21.0,11.5,11.3,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.96,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.93,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.89,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.86,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,57.5,42.74
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,114.61,89.8
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,83.04,63.5
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,54.12,39.43
2016,2,21,9,45,0.0,71.5,3.6,19.5,71.5,69.14,51.6
2016,2,21,10,0,0.0,87.0,3.6,20.0,87.0,84.17,63.6
2016,2,21,10,15,0.0,98.5,3.5,20.0,98.5,95.52,72.62
2016,2,21,10,30,0.0,110.0,3.4,20.0,110.0,106.93,81.64
2016,2,21,10,45,0.0,136.5,3.35,20.0,136.5,133.39,102.68
2016,2,21,11,0,0.0,163.0,3.3,20.0,163.0,159.96,123.59
2016,2,21,11,15,0.0,139.0,3.15,20.0,139.0,135.66,104.03
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,111.73,84.83
2016,2,21,11,45,1.5,146.0,2.85,20.5,147.0,143.77,110.1
2016,2,21,12,0,3.0,177.0,2.7,21.0,179.0,175.94,135.05
2016,2,21,12,15,1.5,148.5,2.45,21.0,149.5,146.1,111.39
2016,2,21,12,30,0.0,120.0,2.2,21.0,120.0,116.58,88.0
2016,2,21,12,45,3.5,162.0,1.95,21.0,165.0,161.0,123.11
2016,2,21,13,0,7.0,204.0,1.7,21.0,210.0,205.49,157.64
2016,2,21,13,15,3.5,168.0,1.5,21.0,171.0,166.61,127.17
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,128.21,97.06
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,176.74,135.33
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,225.05,172.55
2016,2,21,14,15,13.5,232.5,0.95,21.0,242.0,236.32,181.18
2016,2,21,14,30,17.0,242.0,0.9,21.0,254.0,247.22,189.69
2016,2,21,14,45,28.0,248.5,0.9,21.0,267.0,261.91,201.34
2016,2,21,15,0,39.0,255.0,0.9,21.0,280.0,272.74,210.0
2016,2,21,15,15,33.5,235.0,0.85,21.0,255.0,247.35,190.77
2016,2,21,15,30,28.0,215.0,0.8,21.0,230.0,221.72,171.38
2016,2,21,15,45,14.0,176.5,0.75,21.0,184.0,176.45,136.48
2016,2,21,16,0,0.0,138.0,0.7,21.0,138.0,132.88,102.51
2016,2,21,16,15,0.0,121.5,0.65,20.5,121.5,116.84,90.27
2016,2,21,16,30,0.0,105.0,0.6,20.0,105.0,100.86,77.78
2016,2,21,16,45,0.0,87.5,0.55,20.0,87.5,84.03,64.21
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,67.29,50.49
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,51.57,37.46
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,35.73,24.08
2016,2,21,17,45,0.0,23.0,0.55,19.0,23.0,22.2,13.29
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.67,0.39
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
