Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,969.25,722.01
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,954.18,709.51
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,933.04,694.5
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,908.69,677.44
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,878.06,656.51
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,844.6,633.68
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,808.01,608.68
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,766.87,580.44
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,720.11,548.18
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,672.09,512.86
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,620.34,475.12
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,567.97,435.89
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,511.41,391.68
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,453.94,345.67
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,394.74,297.57
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,337.52,249.81
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,277.73,199.51
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,221.96,152.23
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,165.99,106.74
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,116.6,69.52
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,69.28,40.36
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.0,28.62
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,28.23,17.41
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.66,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,63.77,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,148.19,105.73
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,218.01,170.97
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,300.29,245.96
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,370.66,310.18
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,445.57,376.51
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,511.38,433.11
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,579.56,489.74
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,640.78,539.17
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,702.54,586.11
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,752.02,621.53
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,804.38,658.58
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,850.57,690.3
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,894.78,720.08
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,931.66,744.06
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,965.59,765.66
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,993.4,782.93
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1017.76,797.71
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1034.65,808.1
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1047.71,815.87
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1054.08,817.76
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1056.43,816.98
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1053.7,814.05
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1046.95,808.47
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1033.82,797.36
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1016.8,783.73
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,994.1,767.47
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,967.76,748.76
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,935.68,724.95
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,900.34,698.92
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,859.93,670.35
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,816.8,639.72
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,768.1,604.88
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,717.54,567.97
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,663.28,525.48
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,607.8,481.11
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,549.13,433.22
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,490.07,383.72
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,426.98,330.19
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,362.9,274.59
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,299.34,218.44
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,238.6,164.25
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,176.67,111.27
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,120.34,66.93
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,63.97,31.8
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,29.75,20.66
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,21.82,12.83
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.25,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,68.86,6.03
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,158.41,113.97
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,229.07,177.97
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,311.58,250.28
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,379.68,309.23
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,451.13,368.62
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,515.86,421.72
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,582.72,474.64
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,641.36,519.56
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,699.93,561.97
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,752.07,596.97
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,798.49,627.15
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,841.48,654.4
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,882.07,679.59
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,917.83,700.72
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,950.76,719.67
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,975.73,733.1
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,997.21,744.19
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1013.96,753.61
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1027.04,760.72
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1032.18,761.89
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1033.45,760.76
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1029.69,758.56
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1022.13,754.06
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1007.28,744.01
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,988.87,731.73
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,965.82,717.81
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,939.42,701.62
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,906.22,679.43
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,870.3,655.3
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,830.2,629.07
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,787.77,600.97
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,740.5,569.34
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,691.73,534.65
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,638.49,495.99
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,584.51,455.53
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,526.29,409.72
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,468.5,362.85
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,408.07,312.97
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,347.35,261.5
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,286.0,208.72
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,228.24,158.49
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,170.19,109.94
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,118.32,69.73
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,68.78,38.73
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,36.97,26.81
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,25.96,16.25
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.04,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,48.88,10.92
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,113.4,82.73
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,177.16,138.79
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,251.93,203.88
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,188.52,154.29
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,96.07,76.0
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,216.44,177.67
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,346.55,283.99
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,491.97,401.0
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,654.49,526.1
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,565.62,450.71
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,441.28,348.05
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,471.67,369.8
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,501.28,389.9
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,477.49,368.93
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,442.07,339.72
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,559.97,427.84
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,680.31,513.44
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,839.6,631.54
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,994.45,735.32
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1000.7,735.82
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1003.38,735.66
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1000.39,733.93
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,993.86,730.07
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,980.05,720.67
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,962.89,709.19
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,940.55,695.68
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,915.12,680.1
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,883.96,660.9
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,850.1,639.65
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,720.4,546.5
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,602.91,457.24
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,609.01,465.24
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,603.94,463.83
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,540.15,415.55
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,481.46,370.78
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,433.46,334.26
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,386.39,297.63
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,332.54,255.52
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,282.26,215.63
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,238.51,180.22
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,197.1,146.4
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,154.42,111.94
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,114.42,80.49
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,77.6,54.04
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,48.89,36.77
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,34.13,22.91
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,17.2,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,48.3,16.2
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,105.29,76.17
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,171.98,133.65
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,244.46,196.2
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,310.0,252.74
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,382.12,313.47
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,344.56,282.91
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,289.33,235.8
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,243.44,196.72
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,192.9,153.23
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,202.64,160.6
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,212.34,167.86
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,375.98,300.47
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,531.42,422.6
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,522.52,412.88
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,510.85,401.48
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,741.4,585.23
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,965.85,749.46
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,982.93,758.56
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,996.68,766.44
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1011.21,773.73
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1016.72,774.8
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1013.83,771.74
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,1007.28,766.34
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,996.37,756.98
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,981.8,745.28
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,959.8,730.06
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,934.49,712.66
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,904.28,692.22
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,870.93,669.55
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,831.82,642.42
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,790.27,613.44
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,744.4,581.15
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,696.48,545.97
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,643.42,505.07
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,589.45,462.57
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,532.14,416.65
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,474.66,369.29
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,413.68,318.33
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,354.21,267.22
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,292.79,213.77
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,232.01,160.46
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,172.65,110.24
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,119.09,68.28
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,68.12,36.17
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,33.85,24.02
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.39,18.39
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,25.2,1.18
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,73.72,33.49
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,162.93,121.14
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,231.83,183.43
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,311.74,253.97
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,378.59,312.41
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,450.5,372.73
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,514.62,425.24
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,579.19,476.29
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,636.89,519.49
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,694.61,560.19
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,746.53,594.77
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,797.36,627.65
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,840.57,654.58
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,876.52,675.94
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,912.01,696.26
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,944.74,714.24
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,969.84,727.76
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,991.59,739.04
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1007.32,745.8
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1019.45,750.25
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1025.13,751.19
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1027.05,749.88
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1023.1,745.79
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1015.44,739.49
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1000.94,728.24
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,982.95,714.96
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,959.47,699.69
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,932.72,682.41
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,900.56,660.97
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,865.68,637.78
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,825.76,612.86
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,783.53,586.1
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,737.47,556.33
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,688.8,522.76
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,635.88,485.7
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,582.23,446.8
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,524.55,403.06
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,467.35,358.04
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,405.69,308.41
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,347.38,259.77
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,286.84,208.05
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,230.03,159.04
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,172.85,111.76
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,121.81,72.44
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,72.56,41.38
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,39.32,28.69
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.52,17.64
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.59,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,11.09,1.44
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,22.2,12.64
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,37.18,25.66
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,52.38,38.74
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,69.36,52.95
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,86.3,66.8
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,102.19,79.6
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,118.07,92.16
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,133.95,104.52
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,149.83,116.71
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,134.1,103.67
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,118.82,91.09
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,113.26,86.21
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,107.78,81.44
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,149.63,114.62
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,191.84,147.61
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,215.22,165.25
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,238.63,182.76
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,181.26,137.73
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,124.53,93.05
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,129.93,97.06
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,135.3,100.99
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,130.85,97.48
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,126.4,94.01
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,141.94,105.99
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,157.39,117.8
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,159.65,119.58
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,161.89,121.38
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,176.58,132.86
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,191.11,144.21
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,151.54,113.7
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,112.36,83.26
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,112.8,83.63
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,113.23,83.97
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,110.77,82.4
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,108.3,80.85
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,146.54,111.33
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,183.6,140.73
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,112.9,85.4
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,41.54,28.3
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,36.7,24.48
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,31.86,20.6
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,26.06,15.92
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,20.26,11.17
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,15.43,7.14
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.6,3.47
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.26,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.93,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.98,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.33,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.67,1.41
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.94,6.8
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,21.22,12.19
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,27.99,17.88
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,34.76,23.47
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,43.95,31.04
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,53.15,38.53
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,69.13,51.42
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,85.14,64.13
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,72.55,53.69
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,59.97,43.31
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,80.82,60.04
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,101.85,76.76
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,132.86,101.37
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,164.06,125.91
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,157.59,120.32
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,151.14,114.85
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,215.53,165.27
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,280.3,215.26
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,286.02,219.01
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,291.66,222.81
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,278.3,212.07
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,264.99,201.44
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,296.09,224.76
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,326.93,247.6
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,355.35,269.06
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,378.36,286.4
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,394.68,298.35
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,410.1,309.57
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,452.23,342.21
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,492.02,372.59
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,429.46,325.83
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,371.57,282.41
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,357.15,272.25
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,341.69,261.04
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,255.25,195.17
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,174.71,133.06
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,248.16,190.21
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,300.36,227.11
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,254.12,189.08
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,209.3,152.01
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,163.98,115.2
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,121.23,81.68
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,80.84,53.35
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.01,33.1
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,33.25,22.19
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.71,2.91
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,14.1,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,80.4,47.45
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,150.97,111.41
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,216.65,168.75
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,295.11,236.26
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,365.99,296.14
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,444.04,359.9
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,508.04,411.41
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,574.58,463.48
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,635.57,509.28
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,700.47,555.24
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,753.15,590.33
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,804.79,623.9
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,847.65,650.51
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,893.69,678.85
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,929.73,700.31
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,962.92,719.71
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,990.41,735.12
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,1014.63,748.3
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1031.19,757.59
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1044.01,764.54
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1050.58,766.66
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1053.25,766.41
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1049.03,763.04
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1040.92,757.34
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1027.96,748.98
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1011.22,738.28
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,987.56,722.53
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,960.43,704.59
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,928.5,682.48
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,893.4,658.32
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,853.81,633.67
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,811.55,606.97
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,763.54,574.83
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,713.8,540.86
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,660.17,502.34
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,605.38,461.83
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,547.38,416.84
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,489.12,370.33
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,425.29,318.82
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,364.45,268.02
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,301.7,214.75
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,241.78,163.18
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,181.1,112.79
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,123.42,68.05
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,70.59,35.38
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,33.29,23.18
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,25.14,15.55
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,16.34,3.13
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.95,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.54,3.75
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,22.19,12.92
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,35.73,24.74
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,49.27,36.46
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,64.01,48.96
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,78.89,61.34
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,112.95,89.71
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,147.24,117.86
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,184.09,147.73
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,221.77,177.87
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,114.82,89.96
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.56,4.82
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,115.51,89.89
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,221.98,175.68
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,196.34,154.55
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,170.94,133.83
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,210.65,165.2
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,250.53,196.21
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,637.88,509.17
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,1001.66,775.3
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,910.11,704.45
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,802.89,618.88
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,556.62,434.25
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,295.68,229.33
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,312.87,242.71
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,329.84,255.37
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,278.03,215.38
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,226.79,175.56
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,202.11,156.34
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,177.63,137.16
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,328.39,257.71
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,473.38,370.66
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,429.88,337.05
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,389.35,305.97
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,351.02,277.03
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,313.92,248.73
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,318.22,253.0
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,316.75,252.04
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,311.06,247.18
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,295.73,232.68
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,251.51,195.62
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,210.71,161.44
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,178.25,129.88
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,133.57,88.94
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,85.93,55.8
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,48.95,37.78
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.65,24.35
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.91,6.83
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,38.5,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,117.4,77.47
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,201.52,154.6
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,270.79,218.08
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,349.49,288.18
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,416.14,346.51
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,489.22,407.65
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,553.42,459.05
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,619.24,509.53
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,677.39,550.52
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,731.36,585.19
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,782.87,618.94
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,832.94,650.8
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,876.37,677.51
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,917.46,702.11
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,952.82,723.54
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,985.15,742.81
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1009.89,756.92
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1031.12,768.76
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1047.24,778.79
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1059.56,786.48
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1065.07,788.34
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1066.63,787.8
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1062.73,784.96
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1054.9,779.73
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1040.75,770.9
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1022.8,759.7
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,998.82,744.19
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,971.33,726.39
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,938.24,703.46
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,902.03,678.46
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,861.71,651.58
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,818.74,622.73
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,769.24,589.29
