Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,718.24,554.09
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,664.4,514.91
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,609.49,473.74
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,551.01,427.73
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,490.6,378.93
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,428.04,327.4
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,366.77,275.35
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,303.97,220.64
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,244.15,168.01
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,183.94,117.39
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,126.51,72.13
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,73.42,38.09
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,33.92,24.32
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,26.28,17.04
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.05,5.75
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,39.87,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,117.57,78.42
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,199.56,151.26
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,268.54,212.88
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,346.87,280.8
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,414.95,338.55
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,485.91,396.24
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,549.58,445.75
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,614.94,494.46
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,673.57,534.85
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,732.17,572.04
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,779.72,601.82
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,830.02,632.82
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,873.91,658.63
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,915.52,682.36
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,950.46,703.08
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,982.41,721.72
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1008.29,735.54
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1030.72,747.16
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1046.61,756.8
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1058.74,764.24
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1064.57,767.03
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1066.5,767.51
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1062.01,764.99
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1053.62,760.18
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1039.48,750.92
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1021.58,739.35
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,998.15,724.75
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,971.22,707.95
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,939.19,688.26
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,904.05,666.42
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,863.39,640.35
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,820.13,612.32
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,772.2,580.82
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,722.31,547.33
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,668.05,508.76
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,612.66,468.18
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,554.34,423.39
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,494.05,375.74
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,431.82,325.32
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,370.82,274.32
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,307.89,220.41
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,247.82,168.35
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,186.75,117.76
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,128.36,72.23
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,74.62,38.01
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,33.79,23.9
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,26.15,16.77
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,17.92,6.15
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,45.77,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,116.24,78.96
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,195.96,149.12
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,264.76,210.46
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,342.83,278.28
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,410.67,336.05
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,483.31,395.45
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,544.83,444.14
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,610.1,493.9
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,668.71,536.9
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,727.36,577.03
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,778.39,610.24
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,823.5,638.84
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,867.05,664.72
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,908.42,688.49
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,942.66,707.99
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,974.01,725.28
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,999.44,738.38
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1021.48,749.13
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1037.58,757.81
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1049.99,764.18
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1055.61,764.77
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1057.4,763.06
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1052.88,758.97
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1044.54,752.63
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1030.47,741.34
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,1012.72,727.9
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,989.53,712.58
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,962.9,695.18
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,930.75,673.4
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,895.56,649.74
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,855.0,623.41
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,811.93,595.33
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,764.65,564.63
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,715.47,531.94
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,661.64,494.58
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,606.79,455.32
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,547.39,410.69
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,489.07,365.41
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,427.34,316.71
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,366.88,267.37
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,304.67,215.63
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,245.29,165.35
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,183.23,114.62
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,128.69,72.56
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,75.6,38.78
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,34.54,24.34
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,26.95,17.31
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,18.77,7.12
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.86,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,56.55,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,127.12,86.88
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,208.48,157.81
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,277.37,218.86
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,355.15,285.72
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,422.31,342.07
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,491.98,398.05
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,555.39,447.2
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,620.32,495.62
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,677.79,536.5
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,735.08,574.62
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,785.85,607.96
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,830.67,636.57
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,873.75,663.6
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,914.55,688.75
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,949.11,709.71
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,980.71,728.6
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1005.79,743.41
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1027.44,756.0
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1042.57,765.57
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1053.96,772.86
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1060.05,775.31
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1062.29,775.69
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1057.2,772.55
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1048.27,767.07
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1034.11,758.7
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1016.26,747.95
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,992.45,732.87
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,965.22,715.51
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,932.53,694.43
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,896.85,671.2
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,856.16,643.81
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,812.97,614.54
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,764.96,581.92
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,715.17,547.37
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,661.81,508.32
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,607.42,467.43
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,548.45,421.09
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,487.78,372.29
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,426.74,322.38
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,366.98,272.09
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,304.89,219.19
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,246.04,168.41
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,183.96,116.6
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,129.6,74.02
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,77.02,40.3
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,36.19,25.77
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,28.22,18.36
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,19.62,8.09
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,11.65,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,29.8,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,86.14,59.74
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,146.99,111.86
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,212.74,168.3
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,282.82,227.94
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,202.67,164.26
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,95.11,73.91
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,187.72,150.6
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,282.96,227.54
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,357.49,286.22
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,429.39,341.81
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,527.28,418.02
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,632.27,497.8
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,675.04,528.13
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,717.48,558.07
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,770.63,596.67
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,823.89,634.83
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,922.54,706.57
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,1011.68,766.08
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,951.22,722.14
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,869.77,657.61
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,974.03,735.28
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1064.55,794.48
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1062.82,791.83
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1057.2,787.22
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1047.79,779.0
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1034.35,768.25
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,1011.36,752.4
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,984.77,734.27
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,954.66,714.14
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,920.98,691.57
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,880.02,663.94
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,836.33,634.29
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,784.17,598.43
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,731.19,561.41
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,676.39,521.07
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,620.52,478.86
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,562.61,433.24
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,503.9,385.7
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,438.93,332.42
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,377.08,280.21
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,313.67,225.66
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,252.4,172.18
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,190.95,120.28
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,134.57,75.72
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,76.72,37.81
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,31.68,21.99
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,25.34,16.09
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,18.53,7.81
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,19.92,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,68.75,47.83
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,125.71,95.99
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,171.25,135.74
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,219.77,177.11
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,264.66,214.38
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,311.25,251.82
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,311.47,250.25
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,310.69,247.07
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,436.97,347.05
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,578.63,454.73
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,712.73,555.6
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,849.53,649.77
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,893.81,676.68
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,935.97,702.37
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,969.57,721.69
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1000.09,738.83
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1024.09,751.86
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1044.51,762.58
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1059.2,771.15
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1070.1,777.42
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1067.55,773.61
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1060.84,767.37
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1056.11,763.45
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1047.66,757.25
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1032.61,745.78
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,1013.99,732.22
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,901.01,657.46
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,785.91,573.34
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,850.58,624.2
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,895.7,654.93
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,804.34,592.93
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,717.78,529.58
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,723.68,537.3
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,714.63,533.25
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,660.54,494.75
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,605.68,454.94
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,535.84,402.56
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,468.72,350.92
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,410.51,304.82
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,352.24,257.09
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,296.89,210.68
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,246.17,167.4
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,187.69,120.06
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,134.92,79.66
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,83.36,46.42
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,42.35,31.0
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,32.71,22.17
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.77,10.35
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.76,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,17.12,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,47.69,12.06
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,108.64,77.38
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,176.6,136.09
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,240.47,192.16
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,312.81,254.65
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,326.68,267.52
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,324.46,265.49
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,443.63,362.71
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,576.53,467.89
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,597.75,481.55
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,609.54,487.78
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,645.51,513.41
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,678.35,536.14
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,711.91,558.26
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,743.08,578.24
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,769.56,594.29
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,793.48,608.28
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,797.51,607.24
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,798.14,603.92
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,786.95,593.55
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,780.36,586.38
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,783.14,586.0
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,784.28,584.48
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,794.97,591.67
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,803.85,597.49
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,798.56,592.12
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,791.45,585.89
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,789.22,584.86
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,780.85,579.65
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,718.89,534.68
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,662.58,493.5
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,567.71,424.76
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,481.09,360.82
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,447.18,336.75
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,415.02,313.53
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,512.26,392.4
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,577.38,443.71
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,522.46,400.84
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,467.69,357.44
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,370.77,282.29
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,296.88,225.69
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,276.0,204.83
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,239.92,168.84
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,184.75,123.45
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,134.96,84.75
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,87.4,53.41
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,49.91,37.84
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.59,25.71
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.53,11.35
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,10.08,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,20.27,4.61
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,68.76,48.85
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,118.2,90.98
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,173.94,138.5
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,233.88,189.4
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,195.7,158.35
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,138.75,109.84
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,102.3,79.48
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,67.68,50.54
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,40.1,27.57
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.56,4.72
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,84.19,63.25
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,157.73,121.96
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,252.1,196.19
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,357.61,276.8
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,247.2,190.57
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,135.4,102.25
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,133.41,100.45
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,131.43,98.58
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,189.63,144.01
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,248.13,188.96
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,307.74,233.74
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,367.3,277.75
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,240.02,181.57
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.67,84.71
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,143.88,107.47
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,172.95,129.81
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,394.36,299.98
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,603.91,453.49
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,612.09,460.07
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,617.68,465.54
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,707.52,538.54
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,772.15,590.99
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,726.69,558.17
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,679.33,523.57
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,627.59,484.79
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,575.57,444.94
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,520.34,401.75
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,465.65,357.88
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,407.8,310.98
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,352.11,264.66
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,294.72,215.87
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,240.43,169.32
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,185.73,124.23
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,136.34,85.83
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,88.92,54.08
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,49.82,37.3
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.34,26.02
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.15,12.64
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,17.56,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,45.79,19.24
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,104.92,74.93
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,177.88,136.6
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,241.02,191.27
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,312.79,252.5
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,202.64,164.54
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.27
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,64.28,47.84
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,62.84,46.36
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,69.14,51.14
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.85
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,89.04,66.48
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,102.83,77.15
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,177.12,135.7
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,252.65,193.92
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,220.02,167.8
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,187.68,142.13
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,194.58,147.05
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,201.5,151.93
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,205.95,155.19
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,210.35,158.43
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,383.17,289.92
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,551.98,413.33
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,551.13,412.38
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,549.84,411.65
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,505.3,378.65
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,461.38,346.03
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,577.27,434.77
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,685.78,515.68
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,663.08,499.4
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,638.88,482.51
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,415.71,317.65
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,203.43,153.77
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,197.31,149.27
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,191.25,144.6
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,182.87,138.41
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,174.58,132.3
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,170.16,129.21
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,165.77,126.16
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,189.79,145.63
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,207.96,160.22
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,180.39,138.98
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,153.78,118.35
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,130.22,99.99
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,105.12,80.18
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,81.13,60.9
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,58.47,44.55
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,38.37,26.79
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,17.37,7.65
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.64,2.38
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.58,3.93
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,53.15,37.97
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,95.19,71.72
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,168.02,129.63
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,242.88,187.69
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,344.58,266.17
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,451.46,346.06
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,472.26,359.08
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,492.09,371.48
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,517.12,387.51
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,541.64,403.04
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,757.73,563.73
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,966.41,704.65
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,982.2,710.97
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,994.79,716.56
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,856.68,618.81
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,699.36,502.45
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,858.79,619.0
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,998.07,709.87
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,987.0,699.71
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,967.91,686.07
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,949.72,674.56
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,923.92,658.28
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,891.42,636.93
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,859.43,615.95
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,823.13,594.16
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,782.47,569.3
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,738.1,540.91
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,691.73,509.67
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,639.97,473.07
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,587.51,435.08
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,532.59,394.36
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,477.26,352.08
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,418.66,306.51
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,359.32,259.1
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,300.13,210.23
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,243.22,162.6
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,185.3,116.05
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,132.74,76.02
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,82.33,43.46
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,40.02,28.27
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,31.13,20.37
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,22.73,11.75
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,24.14,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,67.51,36.7
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,126.15,91.89
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,194.85,151.08
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,130.96,103.62
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,46.36,33.72
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,57.5,43.04
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,68.64,52.14
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,83.83,64.44
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,99.18,76.67
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,115.55,89.56
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,131.93,102.28
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,136.74,105.59
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,141.59,108.93
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,226.16,175.48
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,312.27,241.27
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,212.61,163.57
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,114.68,86.2
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,146.13,110.88
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,177.74,135.21
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,118.15,88.42
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.64
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.29,66.19
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.58,90.49
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,189.73,143.5
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,257.9,195.59
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,181.98,137.03
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.8,78.53
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,248.38,188.12
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,392.78,295.98
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,487.73,367.55
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,579.43,435.32
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,522.34,393.39
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,466.72,352.72
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,322.34,245.55
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,182.89,138.64
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,228.65,174.76
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,271.22,207.86
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,232.35,178.21
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,193.39,148.39
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,172.55,132.79
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,152.17,117.38
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,133.95,103.47
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,115.92,89.51
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,138.77,100.83
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,141.43,94.55
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,96.81,63.96
