Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,142.21,97.08
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,105.74,71.33
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,72.25,51.44
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,54.86,41.22
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,39.8,27.85
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,25.6,14.03
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,14.25,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.47,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,12.05,4.41
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,15.43,7.23
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,79.19,59.95
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,146.24,114.23
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,171.67,134.22
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,197.55,154.39
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,201.67,156.97
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,205.31,159.16
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,244.6,189.49
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,290.88,224.68
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,274.84,211.5
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,264.71,203.05
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,456.13,349.79
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,648.6,488.94
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,504.14,381.04
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,347.89,262.6
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,403.08,303.25
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,451.46,337.56
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,317.11,238.39
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,181.5,135.97
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,413.01,310.48
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,646.79,473.86
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,827.01,605.96
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,984.67,709.73
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,974.75,699.49
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,961.72,689.02
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,891.28,642.34
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,819.61,588.37
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,623.61,454.19
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,438.43,321.45
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,516.84,380.83
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,587.98,432.11
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,658.98,489.42
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,706.2,527.78
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,658.69,494.13
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,610.24,459.3
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,557.2,420.31
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,505.64,381.16
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,451.64,338.79
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,398.47,295.84
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,343.15,250.31
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,289.61,205.15
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,233.4,158.03
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,183.03,115.99
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,133.06,76.81
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,88.06,46.45
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,46.56,27.64
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,34.85,24.36
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,28.06,18.13
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,20.74,10.51
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.76,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,27.57,15.23
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,54.33,38.09
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,82.2,61.52
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,110.75,85.6
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,140.32,110.11
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,172.38,136.36
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,205.24,162.75
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,366.62,292.87
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,547.33,432.23
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,535.18,419.43
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,497.72,387.88
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,621.32,483.4
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,746.5,572.36
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,788.96,598.92
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,829.78,624.73
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,805.7,606.68
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,756.03,565.18
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,733.92,546.99
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,713.26,529.3
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,767.13,567.17
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,827.24,608.0
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,771.25,565.85
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,711.65,521.58
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,656.05,481.62
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,594.48,437.03
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,808.41,599.06
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,994.94,724.87
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,980.29,711.92
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,962.69,698.99
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,843.15,617.74
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,725.82,529.26
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,672.55,492.51
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,621.14,456.22
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,714.6,531.36
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,783.8,583.18
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,742.3,554.77
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,699.39,526.01
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,536.37,405.3
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,406.26,305.48
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,467.43,355.56
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,500.76,380.54
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,447.46,337.61
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,395.1,294.84
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,338.2,247.9
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,285.89,203.66
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,233.47,159.61
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,184.54,118.88
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,136.03,81.06
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,93.11,52.11
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,53.0,32.96
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,40.15,28.9
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,31.99,21.46
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.16,12.52
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.74,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,15.23,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,32.43,18.47
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,60.4,42.45
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,93.86,70.5
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,126.77,98.36
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,161.27,127.11
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,117.76,92.0
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,72.52,54.43
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,153.43,120.0
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,236.33,185.05
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,251.66,196.19
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,266.27,206.77
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,298.7,230.87
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,331.49,254.87
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,386.12,295.38
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,442.01,336.05
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,550.95,416.9
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,664.63,498.59
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,724.66,541.74
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,792.75,590.02
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,765.09,567.4
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,739.55,546.59
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,804.78,594.14
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,874.57,643.53
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,747.04,551.05
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,617.64,455.66
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,597.12,441.48
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,581.41,430.16
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,663.6,490.35
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,740.71,545.35
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,716.86,529.32
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,691.76,512.81
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,718.81,535.31
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,739.37,552.8
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,598.13,448.6
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,469.08,351.27
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,534.42,403.0
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,588.14,444.45
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,336.94,258.13
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.51,76.36
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,258.52,198.82
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,399.12,305.29
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,362.05,276.36
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,325.08,247.67
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,310.4,233.79
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,280.89,205.85
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,232.52,165.46
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,185.57,126.42
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,140.71,90.83
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,99.17,61.16
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,61.82,40.98
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,45.76,33.69
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,34.74,23.79
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.1,12.59
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,30.73,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,76.33,44.56
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,125.07,85.88
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,186.79,137.72
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,244.65,187.63
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,309.92,243.07
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,368.3,292.17
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,430.76,343.14
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,489.43,389.08
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,550.53,435.4
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,603.69,475.03
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,658.62,514.84
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,709.38,549.07
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,759.79,582.47
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,803.51,611.57
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,841.62,636.49
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,879.51,660.09
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,915.33,682.05
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,546.36,420.03
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,131.33,96.41
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,495.08,376.81
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,858.31,632.8
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,671.14,496.05
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,473.27,349.07
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,674.03,498.53
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,865.36,633.98
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,952.84,700.54
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,1027.47,749.16
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,1013.95,739.81
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,997.26,729.04
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,975.54,714.64
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,950.78,698.3
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,921.33,679.2
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,889.17,658.25
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,853.18,633.99
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,814.88,608.11
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,771.37,579.05
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,726.4,548.7
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,678.55,515.44
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,629.65,479.85
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,577.81,440.29
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,522.86,397.5
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,467.58,353.75
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,413.02,309.31
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,356.83,261.99
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,302.26,215.13
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,246.98,168.06
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,192.04,121.93
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,140.51,81.25
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,93.87,49.37
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,50.55,29.08
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,36.37,25.79
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,29.64,19.61
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,22.4,12.21
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.09,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,34.43,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,86.97,50.56
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,138.98,95.18
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,202.94,149.22
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,261.64,200.51
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,327.23,256.71
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,386.57,306.67
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,448.7,357.18
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,506.77,402.19
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,566.6,446.82
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,621.06,487.08
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,675.76,525.63
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,725.35,557.54
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,770.6,585.74
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,814.16,614.21
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,856.05,641.23
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,892.82,663.22
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,927.26,683.44
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,955.85,700.66
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,981.6,715.97
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,1001.92,726.66
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,1019.04,735.32
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,1031.35,742.05
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,1040.26,746.71
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,1043.72,748.01
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,1043.73,747.28
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1038.79,743.54
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,1030.48,737.81
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,1015.48,726.92
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,997.34,714.18
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,975.61,700.28
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,950.83,684.5
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,920.93,665.77
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,888.38,645.28
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,851.97,621.83
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,813.29,596.76
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,768.78,567.59
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,722.97,537.28
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,675.31,505.32
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,626.6,470.81
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,574.63,432.08
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,519.85,390.35
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,465.06,347.87
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,411.01,304.65
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,355.06,258.42
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,300.96,212.74
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,246.4,166.91
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,192.11,121.8
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,141.08,81.71
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,95.12,50.36
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,52.24,29.97
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,37.16,26.24
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,30.47,20.19
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.28,12.94
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,30.49,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,75.26,44.2
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,124.04,85.01
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,184.14,134.56
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,241.71,183.25
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,304.95,235.79
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,362.59,282.6
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,424.34,330.9
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,481.21,373.32
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,540.25,415.63
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,594.33,454.31
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,649.03,492.39
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,696.19,523.82
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,744.29,554.92
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,637.71,475.27
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,493.71,365.46
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,577.84,426.15
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,672.84,490.94
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,646.28,469.67
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,623.21,451.5
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,811.66,587.04
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,988.35,699.64
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,843.77,601.97
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,671.44,478.51
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,533.79,385.26
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,402.55,292.32
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,718.18,525.48
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,1005.56,711.68
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,992.59,699.75
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,976.6,689.22
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,955.26,676.25
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,931.04,661.53
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,902.71,644.66
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,871.79,626.03
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,835.89,603.62
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,797.88,579.67
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,756.54,553.63
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,713.46,526.07
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,665.98,494.08
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,615.88,459.06
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,521.88,388.89
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,450.05,334.46
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,377.01,280.47
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,316.83,235.86
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,318.46,233.31
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,296.47,208.32
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,242.91,163.91
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,192.76,122.7
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,143.12,84.51
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,99.16,54.92
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,58.04,34.82
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,42.52,30.68
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.24,23.22
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.49,14.64
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,28.79,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,70.02,41.19
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,117.37,80.2
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,175.2,127.13
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,230.19,172.83
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,294.85,225.69
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,351.63,271.74
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,412.56,319.77
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,469.58,363.83
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,529.15,408.66
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,582.18,447.78
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,635.94,486.57
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,628.15,476.63
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,608.84,458.22
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,650.17,487.05
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,691.36,515.01
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,785.97,582.69
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,882.47,645.15
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,911.59,662.28
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,938.24,678.35
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,833.3,603.52
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,702.47,505.68
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,632.7,456.81
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,554.95,401.22
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,683.03,492.94
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,808.86,578.83
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,623.14,450.18
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,439.57,319.05
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,489.73,355.81
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,538.61,390.19
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,484.59,352.08
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,431.62,314.76
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,583.98,427.59
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,724.1,526.75
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,757.32,554.37
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,777.22,572.02
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,616.37,455.69
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,479.49,352.74
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,492.75,365.44
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,496.94,370.48
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,466.8,348.98
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,434.46,325.43
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,423.37,317.53
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,396.72,295.44
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,339.81,249.52
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,286.99,206.35
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,238.83,167.12
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,194.84,131.78
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,149.4,96.45
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,108.41,67.69
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,70.29,46.53
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,51.91,38.65
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,39.83,27.93
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.91,17.43
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,28.42,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,69.01,40.6
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,115.19,78.91
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,171.47,124.78
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,225.77,169.8
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,287.57,220.0
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,346.02,267.24
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,406.68,314.99
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,462.98,358.31
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,521.93,402.48
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,574.9,441.47
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,628.62,480.15
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,677.64,513.87
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,724.63,544.51
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,767.1,572.45
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,808.31,599.34
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,844.76,621.65
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,879.34,642.56
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,799.36,585.33
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,697.39,507.91
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,714.89,519.07
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,731.14,528.56
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,866.91,628.87
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,991.95,711.93
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,762.25,554.55
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,505.94,365.69
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,607.45,439.41
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,701.66,504.9
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,740.75,532.57
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,774.1,556.58
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,851.97,617.77
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,913.58,661.18
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,885.22,642.54
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,854.43,622.9
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,819.65,600.27
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,782.84,576.17
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,587.53,436.24
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,421.43,310.02
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,459.09,340.64
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,487.44,363.07
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,503.13,377.15
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,498.24,374.24
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,429.99,321.98
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,373.04,278.43
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,337.72,248.85
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,293.14,210.16
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,242.95,168.89
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,196.68,131.18
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,149.92,94.93
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,108.28,66.04
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,69.8,45.27
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,51.87,38.46
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,39.79,27.78
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.92,17.43
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,30.25,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,75.08,43.41
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,122.3,82.82
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,181.96,131.84
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,237.15,178.55
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,299.22,230.22
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,356.07,277.38
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,416.9,326.43
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,472.74,369.76
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,530.73,413.39
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,583.42,451.65
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,635.37,488.34
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,683.51,520.21
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,731.17,550.82
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,773.97,578.43
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,815.39,604.79
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,851.56,626.13
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,881.11,642.89
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,811.03,592.51
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,713.92,518.22
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,739.86,534.86
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,764.84,549.81
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,886.61,638.66
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,995.88,708.99
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,1001.77,710.3
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,1004.45,710.71
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,888.62,634.22
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,762.09,541.75
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,769.4,548.48
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,775.07,553.16
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,856.16,616.26
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,920.48,660.11
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,891.56,640.03
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,860.14,619.14
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,825.5,597.34
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,788.72,573.99
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,747.07,547.45
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,704.0,519.63
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,588.58,435.55
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,497.06,366.85
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,512.84,381.82
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,507.08,378.39
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,454.38,337.81
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,402.55,296.91
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,345.93,251.03
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,294.44,208.25
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,241.86,164.74
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,192.7,124.3
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,144.94,87.49
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,103.6,59.56
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,64.29,39.37
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,46.28,33.6
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,36.92,25.28
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.03,15.92
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,25.52,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,60.87,35.34
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,109.27,74.99
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,164.61,120.13
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,217.74,164.53
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,278.29,214.57
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,333.35,260.15
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,395.48,310.19
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,450.86,353.32
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,508.73,397.14
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,401.48,312.9
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,264.94,202.82
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,482.26,373.95
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,709.9,541.91
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,752.81,569.18
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,794.67,596.58
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,743.3,554.82
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,672.72,497.55
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,550.99,408.62
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,422.99,312.77
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,439.69,324.26
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,456.17,334.99
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,541.13,396.08
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,632.21,459.74
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,811.61,591.34
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,976.52,703.12
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,972.3,698.62
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,965.22,693.68
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,951.47,684.86
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,935.14,674.5
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,915.33,661.62
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,893.06,647.21
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,865.29,629.48
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,835.44,610.35
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,801.31,588.03
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,764.76,563.99
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,720.56,533.01
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,676.93,501.97
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,632.34,470.33
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,587.58,437.97
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,539.75,402.78
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,492.5,367.25
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,442.32,329.38
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,393.69,291.75
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,343.06,251.35
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,294.89,212.28
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,246.11,173.13
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,201.2,137.38
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,156.52,103.25
