Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,117.01,75.69
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,83.79,57.23
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,62.92,47.58
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,47.0,33.68
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.45,18.7
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.58,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,23.94,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,56.41,32.72
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,100.66,69.06
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,156.96,115.0
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,209.3,158.47
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,268.85,207.46
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,323.71,252.64
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,383.05,300.42
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,415.31,325.18
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,443.1,345.5
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,373.84,289.76
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,281.09,214.63
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,314.31,239.04
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,347.89,263.03
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,526.54,399.31
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,713.69,535.09
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,730.94,542.73
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,744.45,548.73
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,741.41,543.82
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,741.07,540.69
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,738.16,536.82
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,732.8,531.37
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,800.94,579.45
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,873.77,629.21
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,864.41,620.77
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,849.52,609.46
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,866.84,620.58
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,878.5,627.84
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,861.83,616.86
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,843.7,605.12
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,809.68,582.63
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,774.46,559.3
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,772.91,559.54
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,767.91,557.22
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,723.58,527.11
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,679.43,497.05
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,663.44,487.55
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,643.38,474.75
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,583.13,431.39
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,529.22,392.2
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,499.46,371.61
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,466.14,347.37
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,400.39,298.47
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,341.71,254.83
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,302.0,224.26
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,263.35,194.02
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,223.7,163.14
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,185.7,133.45
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,156.09,107.0
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,114.78,73.18
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,77.45,51.69
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.75,45.78
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,46.27,33.09
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,31.23,19.39
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,24.65,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,62.67,36.26
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,111.26,75.93
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,167.56,121.7
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,223.4,168.11
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,290.32,223.21
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,230.25,179.4
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,139.41,106.89
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,324.52,255.65
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,527.18,412.17
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,505.68,392.25
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,461.32,354.93
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,505.87,386.71
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,550.76,417.75
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,680.77,515.19
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,814.27,607.17
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,755.78,561.0
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,673.21,494.59
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,807.67,594.78
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,935.38,679.79
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,806.71,587.44
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,645.39,465.67
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,827.21,600.83
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,993.57,711.19
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,913.42,656.03
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,815.68,583.12
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,908.32,653.62
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,985.27,704.27
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,842.7,605.99
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,692.25,494.15
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,715.35,512.22
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,733.71,526.07
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,701.32,504.01
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,669.1,482.22
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,624.17,451.35
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,580.62,421.2
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,541.13,394.03
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,502.69,367.3
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,517.49,380.81
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,525.38,388.52
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,491.76,364.44
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,455.95,338.34
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,408.12,303.11
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,362.02,268.53
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,306.98,226.73
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,258.13,189.7
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,219.77,159.86
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,182.54,130.71
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,150.33,105.95
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,116.59,81.07
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,86.04,60.87
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,64.16,48.44
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,47.62,34.08
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,30.6,18.85
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,22.4,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,56.24,32.72
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,100.91,69.24
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,158.37,116.04
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,156.86,119.31
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,140.27,108.06
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,253.58,198.78
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,387.49,304.92
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,402.41,315.83
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,402.15,314.3
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,314.17,244.65
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,206.89,158.02
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,236.57,180.31
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,266.59,202.26
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,309.94,233.89
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,347.81,260.85
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,372.27,277.43
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,396.67,293.76
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,394.39,291.25
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,391.75,288.62
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,460.98,337.59
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,530.53,385.32
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,411.18,300.51
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,287.92,211.13
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,507.87,371.3
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,716.36,513.71
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,861.12,620.43
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,984.14,703.92
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,973.32,695.91
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,959.52,687.02
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,832.36,601.18
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,705.12,506.85
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,792.05,576.84
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,858.06,625.5
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,655.12,482.31
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,473.19,344.69
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,601.42,446.34
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,702.92,523.95
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,656.28,491.12
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,609.59,457.8
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,559.1,420.05
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,508.75,381.49
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,455.77,340.54
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,403.71,299.14
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,347.86,253.47
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,296.79,210.68
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,244.66,167.28
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,195.92,126.97
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,147.49,89.03
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,104.44,59.06
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,64.63,38.18
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,45.34,32.68
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,36.77,25.09
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.73,16.6
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,20.66,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,48.8,28.43
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,94.17,65.27
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,145.17,106.49
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,196.99,148.98
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,261.15,201.25
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,315.96,246.2
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,375.57,294.13
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,432.77,338.87
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,497.11,387.93
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,549.65,426.78
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,603.4,465.62
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,655.83,503.04
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,709.65,540.34
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,753.13,569.34
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,793.18,595.7
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,833.27,621.18
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,872.29,645.69
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,902.0,664.45
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,929.31,681.58
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,946.8,691.12
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,967.13,702.62
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,980.3,710.14
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,990.38,715.73
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,996.89,718.01
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,1000.28,718.38
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,996.41,714.85
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,989.42,709.82
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,977.48,700.47
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,962.59,689.37
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,942.37,676.07
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,919.32,661.02
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,891.24,642.72
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,860.6,622.76
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,826.36,600.37
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,790.0,576.5
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,749.23,549.55
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,706.87,521.33
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,661.42,489.51
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,613.29,454.68
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,563.0,417.63
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,512.62,379.6
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,459.83,339.37
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,407.83,298.55
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,354.37,255.66
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,299.92,211.11
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,246.66,167.05
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,196.66,125.85
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,147.89,87.71
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,103.83,57.01
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,62.25,35.27
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,41.81,29.72
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,34.76,23.43
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,26.89,15.97
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.55,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,24.22,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,61.57,35.37
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,110.53,75.38
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,167.41,121.57
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,223.3,168.02
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,290.51,223.43
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,347.63,270.94
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,409.07,320.77
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,468.09,367.07
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,530.73,414.85
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,583.93,454.02
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,636.37,491.6
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,686.86,526.02
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,737.45,559.26
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,780.46,586.47
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,822.03,612.32
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,854.54,631.87
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,889.26,652.79
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,917.77,670.51
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,943.67,686.5
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,965.34,698.55
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,984.07,708.7
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,995.77,715.53
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,1004.26,720.42
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,1008.48,721.2
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,1009.4,719.99
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,1004.56,716.68
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,996.56,711.49
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,984.03,703.48
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,968.53,693.67
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,948.17,680.53
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,924.93,665.59
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,896.68,647.38
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,865.89,627.51
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,830.94,604.81
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,793.84,580.58
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,751.81,552.85
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,708.53,524.05
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,663.15,492.11
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,615.12,457.21
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,564.59,419.84
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,514.04,381.54
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,461.12,341.1
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,409.04,300.13
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,352.71,254.54
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,300.76,211.41
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,248.06,167.88
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,198.68,127.29
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,149.78,89.26
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,105.95,58.84
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,64.55,37.05
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,43.57,31.2
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,35.92,24.41
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.68,16.65
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,26.68,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,71.66,40.9
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,119.23,80.56
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,178.12,128.99
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,238.12,179.23
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,306.52,236.05
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,364.3,283.95
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,426.08,333.56
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,484.67,379.46
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,545.28,425.55
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,598.92,464.86
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,652.94,503.19
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,703.23,536.31
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,749.83,566.22
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,792.76,594.06
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,834.11,620.5
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,870.55,642.29
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,904.92,662.49
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,933.93,678.67
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,960.2,692.95
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,981.11,703.98
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,998.94,713.07
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,1011.63,720.05
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,1021.0,725.02
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,1025.47,725.53
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,1026.55,724.03
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,1021.74,720.08
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,1013.62,714.19
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,1000.33,704.11
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,983.91,692.22
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,963.43,679.31
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,939.93,664.56
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,910.77,646.24
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,878.93,626.21
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,843.73,603.94
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,806.21,580.06
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,764.69,553.38
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,721.42,525.33
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,674.35,495.14
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,626.15,461.75
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,575.61,425.0
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,524.64,386.91
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,471.12,346.37
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,414.89,302.62
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,359.79,257.94
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,306.2,213.42
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,251.83,168.29
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,200.33,125.64
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,149.43,85.47
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,100.08,50.68
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,56.22,28.23
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,33.82,22.89
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,28.82,18.46
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,23.47,13.3
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,25.32,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,68.08,38.61
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,115.07,77.5
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,173.2,124.74
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,227.97,170.64
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,292.82,224.19
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,349.8,271.21
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,411.0,320.23
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,404.82,314.78
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,378.59,292.64
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,497.6,384.61
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,632.92,484.83
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,680.74,515.56
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,729.91,546.1
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,773.01,572.08
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,814.79,596.42
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,852.45,616.59
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,883.64,632.01
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,912.68,645.62
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,939.23,657.2
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,961.54,665.75
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,981.07,672.28
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,994.2,680.18
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,1004.17,686.38
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,1006.86,687.97
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,1006.2,687.68
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,1002.4,686.97
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,995.5,684.43
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,983.7,678.96
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,968.94,671.69
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,949.34,660.75
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,926.88,648.07
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,899.37,632.18
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,869.27,614.58
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,834.24,593.19
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,797.11,570.31
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,755.58,544.77
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,712.01,517.51
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,665.32,485.97
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,617.8,452.81
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,566.69,416.24
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,515.8,378.83
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,463.06,339.58
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,408.68,297.95
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,354.01,254.46
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,302.02,212.17
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,249.67,169.63
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,200.79,129.97
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,153.04,93.3
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,111.53,64.81
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,71.06,42.79
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,48.33,35.21
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.06,27.05
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.27,18.0
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,18.19,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,42.66,23.82
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,78.94,54.11
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,123.68,90.7
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,167.22,126.54
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,216.77,167.12
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,257.28,200.09
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,297.99,232.14
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,335.12,260.36
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,371.03,286.76
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,439.32,338.15
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,519.7,396.84
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,610.18,462.78
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,708.65,531.43
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,624.09,465.22
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,507.39,375.2
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,684.18,506.08
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,863.47,626.2
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,892.82,642.83
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,919.82,659.41
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,892.97,640.76
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,852.62,609.12
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,874.54,623.79
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,894.5,636.65
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,682.06,492.02
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,462.78,335.6
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,732.34,536.66
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,978.84,701.38
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,962.12,687.52
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,947.92,677.75
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,595.45,440.61
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,245.66,179.49
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,564.29,423.02
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,851.59,620.51
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,819.19,597.39
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,783.08,574.17
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,743.13,548.18
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,701.51,520.81
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,655.77,489.19
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,609.26,456.25
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,560.44,420.16
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,511.22,382.86
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,320.91,240.89
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,180.76,135.11
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,253.73,187.72
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,300.79,213.98
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,244.17,168.82
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,198.32,133.57
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,152.87,97.66
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,110.77,67.12
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,71.83,44.55
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,48.27,35.33
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.22,26.48
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.6,16.77
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,13.9,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,24.83,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,67.09,37.63
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,112.46,75.58
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,168.78,121.47
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,224.28,167.97
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,286.1,219.16
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,342.38,265.21
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,402.86,313.17
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,458.98,356.49
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,517.78,400.48
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,570.37,438.16
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,622.35,474.23
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,544.55,411.47
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,429.35,320.57
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,508.38,378.56
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,598.81,441.89
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,604.0,441.64
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,598.97,435.1
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,766.55,556.69
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,927.08,660.6
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,948.93,669.87
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,967.97,678.77
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,826.5,585.07
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,657.11,463.9
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,837.21,593.27
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,998.54,694.16
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,994.43,689.68
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,987.19,685.22
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,975.96,677.71
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,961.73,668.47
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,942.14,656.76
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,919.67,643.35
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,794.48,562.38
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,677.66,478.64
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,745.02,533.15
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,792.72,568.43
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,681.34,491.81
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,587.99,423.27
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,609.26,443.7
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,611.36,448.79
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,561.51,412.82
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,511.78,376.24
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,459.58,337.41
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,405.68,296.13
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,352.5,253.68
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,301.54,212.04
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,249.87,169.92
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,201.66,130.71
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,153.43,93.5
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,110.54,63.61
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,70.94,42.19
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,48.27,35.18
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.42,27.36
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.06,18.69
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.13,0.44
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,23.56,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,60.45,33.64
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,108.42,73.35
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,164.53,119.01
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,218.17,163.68
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,281.61,215.67
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,338.01,261.74
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,398.82,309.92
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,454.98,353.27
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,513.84,397.33
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,566.64,435.09
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,620.28,472.14
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,669.15,504.33
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,716.14,533.13
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,759.41,558.93
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,801.47,583.33
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,837.94,603.5
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,872.51,622.05
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,901.65,638.61
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,928.36,653.56
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,944.65,661.23
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,963.38,670.52
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,879.86,615.67
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,775.13,540.82
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,893.85,626.26
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,998.54,691.51
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,994.47,688.33
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,987.28,684.43
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,975.13,677.59
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,960.06,669.04
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,940.65,657.82
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,918.39,644.85
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,890.68,628.4
