Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,860.47,610.29
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,826.55,589.3
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,790.48,566.79
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,671.36,484.73
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,571.1,410.86
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,604.61,440.32
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,617.23,452.88
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,565.53,415.34
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,515.39,378.23
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,462.9,338.96
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,411.09,298.93
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,357.45,255.95
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,305.52,213.32
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,249.7,167.78
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,199.58,126.71
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,150.07,87.99
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,105.03,56.27
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,62.97,33.91
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,39.68,27.82
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,33.16,22.05
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,26.15,15.47
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,24.39,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,66.26,36.32
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,112.22,74.86
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,169.41,121.47
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,225.78,168.85
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,288.6,221.11
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,345.11,267.72
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,405.84,316.3
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,461.69,359.8
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,519.97,403.8
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,572.9,442.36
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,625.24,479.37
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,674.32,512.29
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,723.1,543.71
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,766.0,570.5
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,807.57,595.98
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,844.73,618.15
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,875.47,635.82
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,904.7,654.0
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,931.42,670.53
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,952.96,682.34
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,971.66,692.35
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,984.43,700.04
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,994.05,705.87
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,1000.49,708.35
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,1003.74,708.92
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,1000.21,706.78
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,993.49,702.76
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,981.76,695.66
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,967.0,686.72
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,946.86,674.11
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,923.83,659.7
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,896.62,642.83
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,866.77,624.19
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,832.28,602.17
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,795.57,578.57
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,752.56,550.52
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,708.83,521.74
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,662.32,490.38
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,615.6,457.57
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,501.51,371.92
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,416.51,307.17
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,423.34,313.6
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,411.09,302.39
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,354.98,256.99
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,303.51,214.39
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,251.12,171.21
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,202.06,130.88
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,153.26,92.6
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,109.66,61.82
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,69.03,39.71
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,45.9,33.04
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,37.78,25.88
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.2,17.94
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.7,0.72
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,24.58,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,66.48,36.37
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,112.88,75.42
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,170.45,122.31
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,227.63,170.18
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,292.4,223.98
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,349.48,271.16
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,410.74,320.25
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,468.73,365.54
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,529.83,411.81
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,581.91,450.72
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,635.59,489.76
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,585.74,446.83
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,507.57,382.65
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,657.41,496.27
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,816.18,605.49
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,748.25,553.02
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,650.13,475.42
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,800.12,587.12
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,944.87,682.85
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,966.2,693.59
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,984.54,703.36
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,848.45,611.18
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,684.13,489.79
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,761.29,544.54
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,831.95,592.66
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,922.75,660.12
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,997.61,708.24
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,849.33,607.44
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,693.09,492.02
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,673.44,479.58
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,653.51,466.21
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,773.82,558.82
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,870.09,626.72
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,835.71,603.78
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,799.13,580.14
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,758.68,553.92
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,716.4,526.26
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,670.4,495.89
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,623.36,462.91
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,570.32,424.02
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,519.13,385.42
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,466.38,345.31
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,414.31,304.46
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,359.69,260.17
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,304.65,214.79
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,251.48,170.76
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,201.48,129.43
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,152.31,90.99
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,108.63,60.34
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,67.07,37.57
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,43.18,30.77
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.17,24.55
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.37,17.28
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.28,0.73
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,24.61,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,66.81,36.12
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,114.21,76.17
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,173.09,124.14
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,169.53,127.59
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,149.7,114.75
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,237.94,184.71
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,344.63,268.27
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,395.33,307.07
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,447.13,345.76
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,479.45,368.92
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,501.56,384.1
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,538.51,409.18
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,573.71,432.36
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,591.31,441.94
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,605.16,448.76
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,638.66,470.52
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,671.38,491.36
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,813.69,596.93
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,949.88,686.63
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,908.78,657.06
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,845.56,606.83
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,786.66,564.76
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,723.93,519.42
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,730.37,524.02
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,735.71,527.57
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,787.17,564.66
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,831.86,596.73
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,827.67,594.22
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,821.83,590.92
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,775.94,559.74
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,730.87,528.96
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,711.35,516.41
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,690.93,503.05
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,663.88,484.75
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,636.25,465.96
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,591.12,434.29
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,549.2,404.63
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,520.22,385.4
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,491.7,366.05
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,407.76,304.22
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,332.54,248.39
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,310.99,232.8
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,288.61,216.17
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,243.3,182.3
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,201.13,150.77
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,180.81,135.41
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,159.86,119.22
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,134.36,99.8
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,109.87,81.17
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,86.68,63.74
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,66.2,50.45
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,50.09,36.35
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,31.31,19.77
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.93,1.67
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,20.37,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,51.43,27.6
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,94.82,63.8
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,151.35,109.61
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,165.26,124.85
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,171.83,132.42
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,204.72,159.55
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,237.42,185.77
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,213.41,166.09
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,183.36,140.97
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,180.07,137.87
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,176.29,134.31
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,199.89,152.0
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,223.75,169.63
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,366.7,279.53
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,517.45,391.01
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,572.53,429.49
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,636.14,473.59
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,660.51,489.43
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,683.79,504.61
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,529.19,392.63
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,371.19,274.97
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,258.84,192.32
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,153.95,113.22
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,205.5,152.1
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,257.03,190.13
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,517.23,383.28
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,769.07,558.53
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,563.22,412.72
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,358.78,263.6
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,222.03,163.71
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.35,61.1
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,198.95,147.02
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,310.38,229.69
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,323.27,239.09
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,335.75,248.46
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,272.33,202.01
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,209.63,155.52
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,203.49,151.56
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,197.42,147.53
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,157.4,117.24
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,117.73,86.89
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,99.57,73.02
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,81.28,58.91
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,44.94,30.31
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.69,1.34
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,19.31,9.99
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,29.93,18.7
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,25.58,15.22
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,21.23,11.71
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.88,8.18
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.53,5.08
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.67,1.69
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,21.15,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,53.69,28.41
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,100.68,67.68
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,155.19,111.81
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,209.14,156.52
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,271.7,208.02
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,264.22,205.41
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,240.33,187.41
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,220.17,171.0
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,193.75,148.87
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,331.28,257.17
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,479.03,368.97
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,504.06,384.39
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,525.83,397.7
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,505.53,379.75
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,486.2,362.44
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,679.53,508.04
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,873.28,639.81
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,794.39,580.88
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,687.41,498.12
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,832.43,605.05
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,969.06,693.95
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,982.11,700.87
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,992.01,706.91
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,898.16,642.74
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,786.51,558.87
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,823.7,585.83
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,861.35,611.82
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,913.82,653.65
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,953.56,680.56
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,868.07,623.58
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,780.57,559.04
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,730.45,524.71
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,682.14,491.0
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,744.0,541.47
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,785.64,573.74
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,745.67,547.26
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,703.68,519.69
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,658.01,487.68
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,611.53,454.22
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,546.41,405.48
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,491.96,364.02
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,454.28,336.24
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,408.15,300.32
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,349.9,254.11
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,299.13,213.47
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,250.1,173.58
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,204.1,136.18
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,157.64,98.43
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,111.38,63.58
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,70.41,40.67
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,45.83,33.14
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,37.72,25.99
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.15,18.06
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.67,1.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,23.11,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,62.81,32.42
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,108.01,71.48
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,163.13,116.49
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,218.34,162.69
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,280.34,214.01
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,303.74,234.99
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,314.75,244.45
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,416.07,322.31
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,525.79,403.77
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,531.49,404.25
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,517.01,389.9
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,569.97,427.05
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,624.93,464.33
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,718.13,529.91
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,811.36,588.7
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,847.92,609.08
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,882.37,628.37
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,911.21,645.2
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,937.41,660.37
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,893.04,629.94
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,826.97,579.19
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,840.41,587.55
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,851.89,593.96
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,932.48,650.6
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,1002.22,691.01
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,998.92,688.06
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,992.44,684.08
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,979.93,675.17
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,964.46,664.63
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,945.07,653.72
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,922.78,641.04
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,895.47,625.2
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,865.59,607.67
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,831.06,586.62
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,794.35,564.06
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,751.04,536.99
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,706.56,508.89
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,660.97,478.4
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,614.52,446.25
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,565.1,411.4
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,515.66,375.52
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,431.63,314.11
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,370.5,269.37
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,337.68,243.51
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,298.25,210.6
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,248.39,171.33
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,202.26,135.08
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,158.99,99.39
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,111.83,63.06
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,70.78,40.34
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,45.82,32.84
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,37.71,25.8
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.15,17.97
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.67,1.37
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,19.06,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,48.24,24.15
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,92.2,61.38
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,147.18,105.73
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,198.84,148.36
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,257.46,196.32
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,311.63,239.99
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,370.36,285.89
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,425.18,326.7
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,482.88,367.93
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,537.92,406.15
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,591.51,441.83
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,640.23,472.96
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,689.04,502.91
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,732.03,529.29
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,774.18,553.88
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,712.35,506.83
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,631.55,446.51
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,764.86,541.43
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,903.48,632.04
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,924.64,644.6
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,939.36,654.48
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,953.41,663.5
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,964.65,670.87
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,780.04,547.6
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,573.64,401.93
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,664.04,466.53
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,750.75,525.79
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,636.49,448.47
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,524.88,371.78
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,658.23,467.67
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,779.21,550.99
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,705.45,499.92
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,635.32,451.65
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,461.42,333.03
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,294.81,214.0
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,162.03,117.34
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,46.93,30.88
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,30.94,18.54
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,36.74,23.2
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,42.54,27.9
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,55.59,38.37
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.92
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.2
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.89
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,5.04
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.67,1.66
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,22.29,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,60.57,29.94
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,106.9,70.33
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,163.07,116.35
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,218.44,162.93
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,280.29,214.4
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,336.73,260.92
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,397.46,309.39
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,453.69,353.01
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,512.46,397.12
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,565.47,435.58
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,617.95,472.55
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,666.72,505.13
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,715.03,535.88
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,646.85,482.91
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,544.07,403.11
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,588.29,433.66
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,640.12,467.97
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,783.26,573.22
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,925.11,667.51
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,828.44,597.98
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,699.74,501.65
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,852.08,613.73
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,988.18,703.3
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,994.29,704.53
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,997.26,705.01
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,858.68,612.3
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,703.94,499.79
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,842.34,602.58
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,958.21,679.31
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,938.86,666.27
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,916.74,652.58
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,888.43,634.91
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,857.84,615.75
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,733.28,530.02
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,620.26,446.33
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,671.85,489.35
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,703.39,516.44
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,658.5,485.93
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,612.88,454.52
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,561.68,417.4
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,512.29,380.58
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,460.46,341.63
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,409.7,302.3
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,357.12,260.1
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,306.48,218.53
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,158.54,110.28
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.9
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,95.08,60.53
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,116.67,68.78
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,75.71,45.27
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,49.69,36.4
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.1,27.97
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,29.96,18.72
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.07,1.66
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,20.79,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,56.08,27.28
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,102.56,67.6
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,158.21,112.6
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,211.23,156.42
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,273.89,207.37
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,330.1,253.0
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,390.73,300.78
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,446.78,343.82
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,505.45,387.52
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,478.43,364.26
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,422.27,318.86
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,470.9,353.1
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,513.68,382.05
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,551.61,407.64
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,589.11,432.6
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,725.53,531.41
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,868.68,626.02
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,898.4,643.28
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,925.74,659.97
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,844.39,602.47
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,743.92,527.2
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,758.46,536.89
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,771.7,544.94
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,699.22,493.81
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,631.23,445.45
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,699.64,493.68
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,769.81,541.39
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,714.07,503.13
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,662.3,467.79
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,802.92,572.63
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,919.96,652.38
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,892.93,634.88
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,863.4,616.82
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,829.82,596.01
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,794.79,574.1
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,756.07,549.74
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,715.6,523.89
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,669.35,492.59
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,622.83,459.63
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,572.88,423.4
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,522.71,386.05
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,469.92,346.39
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,417.88,306.03
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,361.42,260.81
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,309.09,217.69
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,256.18,174.13
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,206.38,133.13
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,156.84,94.19
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,112.11,62.32
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,69.51,38.53
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,43.04,30.66
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,36.23,24.62
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.33,17.3
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.26,1.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,22.4,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,60.81,28.8
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,108.48,70.84
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,166.06,117.5
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,222.47,164.28
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,285.61,215.81
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,343.1,262.57
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,404.92,311.23
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,462.29,355.24
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,522.13,399.71
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,575.94,438.29
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,629.14,475.35
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,679.05,508.38
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,728.61,539.7
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,772.16,567.22
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,814.36,593.53
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,852.59,616.11
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,884.33,634.28
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,913.67,650.82
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,940.48,665.67
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,963.11,677.86
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,982.87,688.27
