Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,912.04,642.34
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,817.75,574.44
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,921.4,648.31
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,1009.54,702.17
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,1005.82,699.31
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,998.94,695.43
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,987.08,688.96
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,972.27,680.7
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,952.61,669.06
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,930.1,655.64
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,902.54,639.31
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,872.43,621.23
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,838.17,600.03
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,801.75,577.25
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,761.05,551.62
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,718.77,524.61
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,671.77,493.82
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,624.47,461.27
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,574.3,424.8
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,524.12,387.36
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,470.85,347.35
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,418.4,306.68
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,361.72,261.32
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,309.62,218.47
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,256.67,174.98
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,206.98,134.16
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,157.5,95.41
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,113.1,63.82
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,71.49,40.47
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,45.78,32.81
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,37.71,25.73
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.15,17.87
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.67,1.37
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,17.7,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,44.15,20.44
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,88.53,58.76
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,144.73,103.95
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,198.38,148.24
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,260.77,199.65
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,316.48,245.47
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,377.22,294.13
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,352.11,273.86
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,308.32,237.43
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,450.12,347.95
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,606.8,465.52
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,657.91,500.79
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,709.43,535.08
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,751.43,561.73
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,794.26,588.62
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,832.6,612.1
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,869.33,634.27
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,899.32,652.87
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,926.92,669.87
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,944.52,679.18
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,964.69,690.24
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,978.55,698.41
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,989.35,704.72
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,994.01,706.01
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,995.48,705.41
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,992.32,703.16
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,986.08,699.08
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,974.92,690.79
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,960.9,680.79
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,941.19,668.39
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,918.71,654.27
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,891.34,637.19
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,861.56,618.54
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,701.06,506.9
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,555.98,398.81
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,645.7,470.38
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,711.11,521.96
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,664.98,490.25
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,618.04,457.52
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,568.11,420.82
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,518.45,383.47
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,463.64,342.2
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,411.95,302.02
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,358.33,258.94
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,307.51,217.34
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,255.83,175.23
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,207.8,136.24
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,159.92,99.31
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,117.83,69.78
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,77.95,46.99
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,52.83,38.52
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,42.92,29.9
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,34.38,21.95
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.71,2.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,18.38,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,46.15,20.57
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,94.08,62.09
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,148.74,106.1
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,203.29,151.36
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,267.14,204.33
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,325.58,252.81
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,387.05,302.6
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,444.36,348.18
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,505.15,395.29
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,455.22,353.47
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,372.1,284.96
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,405.28,308.81
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,438.31,331.93
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,467.78,351.98
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,496.86,371.45
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,522.2,387.56
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,546.35,402.6
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,572.03,419.83
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,597.21,436.58
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,572.29,416.3
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,538.79,390.31
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,590.88,426.83
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,635.88,457.82
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,729.29,523.49
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,816.22,583.03
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,903.74,648.31
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,975.26,695.87
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,807.55,578.86
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,630.92,447.64
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,781.97,561.63
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,909.0,649.36
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,884.96,633.07
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,855.27,614.0
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,821.21,591.85
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,785.17,568.31
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,677.14,491.42
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,586.01,422.93
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,608.93,444.48
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,612.65,450.77
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,563.4,414.73
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,513.97,377.92
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,460.27,337.81
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,409.52,298.63
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,356.53,256.26
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,305.26,214.33
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,253.12,171.89
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,204.31,132.17
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,155.88,94.43
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,112.19,63.4
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,71.64,40.73
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,46.58,33.17
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,38.5,26.13
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,29.97,18.32
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.08,1.35
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.86,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,15.44,3.77
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,36.98,23.44
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,58.94,41.89
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,90.26,67.34
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,122.03,93.14
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,187.03,145.14
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,261.3,204.15
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,339.45,265.95
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,434.77,339.92
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,470.24,365.41
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,496.25,383.32
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,558.12,428.52
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,616.13,470.1
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,698.49,530.74
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,782.81,589.07
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,822.43,613.97
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,860.74,637.89
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,833.03,614.73
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,788.98,576.61
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,878.51,641.97
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,960.79,694.39
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,975.16,700.92
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,986.51,705.87
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,916.75,656.45
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,828.27,588.54
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,913.47,652.2
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,987.75,700.92
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,973.34,689.73
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,961.46,680.82
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,942.71,668.69
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,921.17,654.84
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,823.08,587.82
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,728.9,517.49
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,706.27,503.43
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,681.49,487.45
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,661.27,474.92
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,637.79,459.88
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,635.24,462.39
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,619.85,454.87
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,570.59,418.98
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,521.06,382.15
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,466.08,341.05
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,414.24,301.07
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,344.47,248.27
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,289.58,207.41
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,239.74,169.79
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,194.17,136.1
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,156.68,107.69
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,121.91,82.45
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,88.89,60.72
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,63.58,47.43
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,51.16,36.67
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,34.62,22.12
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.98,2.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.5,7.07
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,49.82,32.64
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,79.77,57.27
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,117.5,88.18
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,155.85,119.59
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,241.32,187.86
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,345.63,270.81
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,424.68,333.3
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,511.46,400.64
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,565.06,440.75
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,618.14,479.54
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,598.45,459.64
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,555.54,422.29
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,589.9,445.32
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,622.87,466.68
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,686.77,511.41
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,746.87,552.68
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,843.48,623.88
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,935.89,684.93
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,958.46,697.09
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,978.14,707.7
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,991.86,714.07
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,1002.35,718.41
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,1005.55,718.45
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,1005.33,716.45
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,1002.33,713.94
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,996.12,709.48
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,984.34,700.43
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,969.54,689.57
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,949.82,677.1
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,927.19,662.79
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,742.22,535.05
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,566.96,403.84
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,696.96,504.69
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,800.44,579.3
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,759.35,551.86
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,716.88,523.98
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,671.01,493.84
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,624.11,461.16
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,572.45,423.33
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,522.13,385.5
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,469.57,345.77
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,417.66,305.31
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,363.65,261.65
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,308.75,216.51
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,255.65,172.76
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,205.64,131.58
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,155.99,92.66
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,111.37,61.03
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,69.09,37.69
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,43.09,30.41
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.14,24.3
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.35,17.1
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.28,0.76
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,16.73,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,41.73,15.98
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,86.65,56.34
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,143.65,102.1
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,199.17,147.83
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,265.02,202.24
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,323.27,250.64
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,384.45,300.28
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,443.09,346.91
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,505.51,395.26
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,559.16,435.57
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,613.79,475.56
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,662.74,510.2
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,713.17,544.19
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,757.17,572.75
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,799.93,600.04
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,837.87,623.84
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,869.45,643.07
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,899.71,662.18
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,927.5,679.55
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,950.17,692.28
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,970.0,703.1
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,983.88,709.72
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,994.63,714.34
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,1000.66,716.27
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,1003.45,716.21
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,1000.48,713.73
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,994.31,709.32
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,982.6,700.25
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,967.89,689.38
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,948.76,676.91
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,926.73,662.63
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,900.11,645.64
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,870.88,626.92
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,836.53,604.74
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,799.98,580.99
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,758.65,553.83
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,716.13,525.65
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,669.39,494.36
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,622.31,461.31
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,571.82,423.99
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,521.54,385.97
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,468.95,346.12
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,414.73,303.97
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,360.74,260.42
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,309.22,218.01
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,256.71,174.99
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,207.65,134.86
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,158.73,96.94
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,115.63,66.63
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,75.25,44.05
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,49.73,35.94
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,40.94,28.25
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.66,19.73
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.31,1.9
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,11.08,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,22.36,6.41
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,56.35,36.88
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,91.5,65.42
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,131.16,97.85
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,179.67,137.53
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,274.63,213.22
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,388.67,303.76
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,448.33,350.43
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,512.25,399.07
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,565.35,438.85
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,620.48,479.02
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,671.23,514.16
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,722.12,548.05
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,765.89,576.2
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,804.41,600.28
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,842.68,623.94
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,879.04,646.01
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,908.63,664.43
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,935.62,681.07
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,957.89,693.37
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,977.22,703.73
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,990.99,710.16
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,1001.54,714.56
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,1004.8,714.64
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,1004.63,712.66
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,1001.19,709.9
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,994.55,705.21
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,982.84,695.88
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,968.15,684.8
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,948.13,671.85
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,925.24,657.13
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,897.45,639.54
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,867.22,620.34
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,833.17,598.55
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,796.95,575.21
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,756.52,548.89
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,714.55,521.32
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,668.59,490.87
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,622.26,458.61
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,571.82,421.61
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,521.5,383.84
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,468.98,344.38
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,417.26,304.31
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,360.65,259.6
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,308.67,217.35
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,255.91,174.07
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,206.46,133.55
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,157.67,95.34
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,113.74,64.1
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,72.21,40.98
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,46.64,33.36
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,38.56,26.28
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.03,18.4
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.11,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,0.84
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,28.03,16.3
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,43.91,29.71
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,64.93,47.06
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,85.87,64.09
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,226.26,175.34
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,384.72,299.91
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,443.57,345.44
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,506.33,392.78
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,560.08,432.55
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,614.81,471.93
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,664.76,506.69
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,716.52,540.87
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,760.89,569.08
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,804.02,596.02
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,838.91,616.98
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,876.35,639.45
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,906.12,657.63
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,933.37,674.08
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,956.83,686.93
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,977.47,697.92
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,991.69,705.9
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,1002.7,711.92
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,1007.44,712.91
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,1008.84,711.92
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,1006.44,710.16
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,1000.78,706.47
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,989.01,697.6
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,974.18,686.88
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,954.89,674.82
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,932.64,660.94
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,905.26,642.42
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,875.25,622.25
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,841.43,600.83
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,805.34,577.88
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,763.45,550.91
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,720.3,522.86
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,675.14,493.5
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,627.33,460.54
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,576.64,423.64
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,526.04,385.9
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,472.97,346.2
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,420.62,305.8
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,363.75,260.48
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,311.49,217.75
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,257.92,174.11
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,207.65,133.16
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,158.22,94.84
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,114.17,63.91
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,72.33,40.8
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,46.66,33.22
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,38.58,26.23
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.04,18.4
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.13,0.46
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.59,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,24.59,5.93
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,60.55,39.31
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,99.08,70.53
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,143.43,106.77
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,190.68,145.51
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,237.9,183.98
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,288.24,224.09
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,331.27,257.44
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,374.46,289.96
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,487.88,377.43
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,616.64,473.59
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,550.3,418.45
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,449.33,337.39
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,476.51,355.6
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,502.71,372.36
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,555.21,408.66
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,608.97,445.08
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,772.4,564.34
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,928.51,667.24
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,950.32,678.01
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,969.24,687.81
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,982.66,695.28
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,992.95,700.87
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,862.32,611.28
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,708.39,498.11
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,857.55,607.56
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,984.7,691.38
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,839.2,591.83
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,683.85,478.69
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,662.09,464.82
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,640.17,450.11
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,759.84,540.1
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,857.78,608.74
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,823.91,586.43
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,788.06,563.61
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,748.22,538.02
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,706.64,511.1
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,661.45,480.78
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,615.44,449.15
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,565.15,412.9
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,513.26,374.76
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,432.82,315.58
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,371.49,270.44
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,345.56,249.04
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,306.99,215.53
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,249.1,171.23
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,201.22,135.68
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,158.13,103.09
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,119.7,76.04
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,87.39,57.19
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,62.19,46.25
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,48.15,34.16
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,33.57,21.2
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.29,0.96
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,13.51,0.42
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,33.68,20.64
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,54.11,37.95
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,83.82,62.14
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,113.61,86.32
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,172.97,133.72
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,235.47,183.24
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,285.17,221.98
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,343.35,266.42
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,341.06,262.76
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,338.38,258.38
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,355.12,269.51
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,376.92,284.08
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,470.17,352.64
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,568.84,422.89
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,477.37,353.32
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,379.02,278.39
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,422.46,309.03
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,466.17,338.95
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,395.18,286.99
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,318.09,230.55
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,324.96,235.55
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,337.29,244.24
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,517.46,372.64
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,690.53,489.78
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,768.2,543.82
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,838.64,592.72
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,899.58,637.84
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,949.44,670.53
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,929.89,658.13
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,907.68,644.52
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,705.86,506.64
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,515.32,367.01
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,661.61,478.7
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,782.65,566.52
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,741.83,539.14
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,700.16,510.71
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,654.09,479.68
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,608.36,448.09
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,557.82,411.32
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,508.69,374.78
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,458.04,337.1
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,408.79,299.42
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,356.1,257.98
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,307.32,219.13
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,257.94,179.98
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,212.63,144.21
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,167.48,110.81
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,133.25,87.97
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,95.92,64.98
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,70.76,53.35
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,55.61,40.27
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,38.17,24.82
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.91,1.46
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.74,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,20.18,2.38
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,62.96,41.09
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,108.44,77.85
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,162.32,121.24
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,222.39,170.11
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,276.69,214.51
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,341.85,266.67
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,337.48,263.25
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,322.23,250.16
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,362.33,280.16
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,402.61,309.61
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,539.76,415.56
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,685.39,524.72
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,651.15,493.22
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,598.3,448.47
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,722.55,542.06
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,854.33,635.38
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,883.0,652.1
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,912.63,669.77
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,937.37,684.26
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,959.57,697.04
