Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,974.63,706.05
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,986.74,713.21
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,990.84,713.9
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,991.76,712.64
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,989.12,710.41
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,983.48,706.34
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,971.97,697.04
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,957.69,686.08
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,938.79,673.39
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,917.29,659.09
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,889.68,641.02
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,859.89,621.52
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,826.21,599.39
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,790.72,575.97
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,752.21,550.26
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,711.86,522.24
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,665.24,490.24
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,618.92,457.72
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,568.6,420.73
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,518.87,383.39
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,466.72,344.16
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,415.91,304.92
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,362.78,262.64
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,312.76,222.17
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,261.5,181.06
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,214.08,143.19
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,167.24,107.69
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,126.65,79.53
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,87.76,56.78
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,66.54,49.88
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,51.84,37.17
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,38.12,24.73
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.85,0.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,13.46,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,31.29,4.78
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,78.02,50.21
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,130.71,92.68
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,189.27,140.71
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,255.41,195.44
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,231.35,179.92
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,183.48,142.24
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,261.62,203.91
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,349.36,271.73
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,381.3,294.86
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,405.2,311.51
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,553.01,426.27
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,710.61,543.01
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,755.49,571.79
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,799.2,599.75
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,837.51,623.58
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,874.05,645.94
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,730.85,540.04
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,553.75,403.19
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,767.34,563.31
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,971.23,701.48
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,895.98,647.58
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,796.81,571.56
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,910.65,656.22
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,1009.52,720.1
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,1006.23,716.88
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,999.68,712.22
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,988.49,703.49
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,974.16,692.88
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,955.32,680.62
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,933.49,666.5
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,906.45,647.91
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,876.69,627.61
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,751.76,541.77
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,640.04,457.8
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,690.83,500.89
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,720.71,526.21
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,674.54,495.98
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,627.27,462.99
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,576.56,425.66
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,523.59,385.89
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,470.28,345.62
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,417.66,304.63
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,362.61,260.85
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,307.43,216.06
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,254.38,172.32
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,204.56,131.29
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,154.85,92.48
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,110.63,61.34
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,68.84,38.29
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,44.31,31.26
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,36.67,24.56
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.48,16.95
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,14.59,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,36.45,4.12
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,85.69,54.05
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,141.41,98.84
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,197.53,144.9
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,266.84,201.72
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,324.81,250.0
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,387.69,300.97
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,447.48,348.49
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,511.25,397.82
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,563.92,437.37
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,618.4,477.19
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,669.51,512.43
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,720.6,546.54
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,761.34,572.47
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,804.18,599.53
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,842.16,623.1
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,878.14,645.09
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,908.67,663.24
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,936.6,679.56
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,959.3,692.38
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,979.03,703.24
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,993.16,711.7
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,1004.03,718.14
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,1003.12,715.51
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,998.47,710.63
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,996.16,708.93
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,990.69,705.28
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,978.71,696.31
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,963.78,685.56
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,945.01,673.58
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,923.38,659.8
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,896.28,642.44
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,866.66,623.4
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,832.87,601.33
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,796.93,577.74
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,754.68,549.93
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,711.12,520.96
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,665.81,489.87
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,619.69,457.48
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,569.68,420.66
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,517.9,381.82
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,464.98,341.94
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,413.14,301.77
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,359.63,259.48
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,308.97,218.56
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,257.19,176.55
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,209.24,137.76
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,161.5,100.92
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,119.22,71.29
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,79.4,48.8
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,55.46,40.49
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,47.06,33.07
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,34.32,21.52
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,16.17,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,43.33,3.05
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,93.35,57.72
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,154.12,106.7
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,210.05,153.81
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,274.59,207.9
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,332.77,256.65
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,395.73,307.88
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,452.91,353.41
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,512.43,399.39
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,566.28,439.55
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,622.12,479.95
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,671.76,512.98
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,720.87,544.15
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,765.52,572.28
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,808.9,599.05
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,842.32,618.63
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,877.69,639.31
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,908.24,657.89
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,936.23,674.84
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,958.16,686.65
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,977.08,696.53
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,990.86,703.13
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,1001.45,707.78
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,1006.77,709.17
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,1008.78,708.59
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,1005.5,706.27
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,999.0,702.06
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,986.87,694.63
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,971.75,685.4
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,952.22,673.46
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,929.8,659.8
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,901.92,642.58
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,871.54,623.67
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,837.77,602.42
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,801.77,579.54
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,760.81,553.12
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,718.36,525.44
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,671.96,494.82
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,625.1,462.28
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,574.58,425.26
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,524.06,387.33
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,471.21,347.31
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,419.15,306.72
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,361.8,260.71
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,309.22,217.47
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,256.54,174.28
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,207.24,133.95
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,157.49,95.47
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,113.64,64.84
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,72.7,42.29
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,48.39,34.63
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,39.54,26.9
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.2,18.22
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.47,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,10.95,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,24.69,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,71.03,45.09
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,122.03,86.09
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,179.51,132.67
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,244.43,185.7
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,301.74,232.81
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,364.87,283.45
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,426.08,331.48
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,489.19,379.73
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,543.58,420.0
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,599.36,460.19
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,649.14,493.93
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,698.55,526.43
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,743.83,555.34
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,788.28,582.97
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,825.61,605.34
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,860.96,626.1
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,888.63,641.1
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,917.15,656.48
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,938.15,666.79
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,956.25,675.19
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,970.29,682.37
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,981.4,687.72
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,985.0,687.32
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,985.47,685.12
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,982.93,683.31
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,977.41,679.78
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,964.56,670.41
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,949.03,659.52
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,929.92,648.52
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,908.29,635.91
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,881.06,619.69
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,851.7,602.02
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,818.7,581.85
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,782.87,559.64
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,742.33,533.52
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,700.69,505.87
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,655.52,474.81
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,609.93,442.85
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,560.52,407.76
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,511.45,372.05
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,460.04,334.34
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,410.08,296.65
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,358.08,256.62
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,308.69,217.75
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,257.88,177.62
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,211.18,140.88
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,164.77,105.88
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,124.48,78.06
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,89.91,58.74
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,65.8,48.77
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,50.34,35.63
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,35.82,22.58
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,48.79,30.51
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,83.0,58.69
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,122.6,91.15
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,166.54,127.18
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,211.42,163.65
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,255.28,198.63
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,304.47,236.48
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,356.13,275.19
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,416.0,319.93
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,479.8,366.52
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,528.85,400.89
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,585.14,439.57
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,689.11,515.3
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,799.15,589.15
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,838.66,611.1
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,876.42,631.95
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,902.73,646.07
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,931.34,661.61
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,954.8,674.04
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,975.45,684.69
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,990.18,693.08
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,1001.73,699.62
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,1003.97,699.01
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,1002.74,696.43
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,999.43,694.52
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,993.0,690.79
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,981.56,682.93
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,967.19,673.35
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,948.03,661.93
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,926.08,648.79
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,898.69,632.44
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,870.97,615.8
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,836.41,594.6
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,799.79,571.88
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,759.87,546.72
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,718.06,520.02
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,671.44,489.31
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,624.0,456.85
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,573.62,420.48
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,523.29,383.21
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,467.61,341.93
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,414.93,301.52
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,360.38,258.13
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,308.08,215.61
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,255.39,172.91
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,206.28,133.19
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,157.18,95.42
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,113.65,65.14
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,72.4,42.51
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,48.47,34.68
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.22,26.6
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.44,17.51
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,11.96,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,29.38,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,78.87,49.08
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,133.54,93.34
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,189.05,139.1
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,254.73,193.38
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,314.58,242.87
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,378.06,293.97
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,375.84,291.9
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,354.89,273.91
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,397.51,305.26
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,440.1,335.58
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,569.52,432.5
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,712.45,533.47
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,757.69,561.12
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,801.75,588.08
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,840.6,611.41
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,877.59,633.29
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,902.93,648.41
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,930.57,665.1
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,953.58,677.68
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,973.71,688.45
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,987.87,695.46
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,998.87,700.58
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,1006.67,703.8
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,1011.28,705.13
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,1008.06,703.18
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,1001.58,699.33
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,989.93,692.65
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,975.19,684.09
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,955.49,671.91
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,932.85,657.92
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,904.62,640.83
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,873.77,621.97
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,714.42,513.14
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,570.44,406.59
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,657.95,476.28
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,720.01,524.35
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,673.73,492.75
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,626.38,459.13
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,559.97,410.08
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,504.95,368.61
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,463.74,338.73
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,416.66,302.54
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,362.14,259.38
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,307.0,214.8
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,253.23,170.74
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,202.71,129.36
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,152.52,90.16
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,107.71,58.79
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,65.67,36.33
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,42.88,30.04
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.24,23.33
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.0,15.53
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,11.58,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,28.6,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,77.55,47.43
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,131.87,91.28
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,186.19,135.98
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,252.22,190.3
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,309.18,237.33
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,371.32,287.19
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,430.5,333.54
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,493.69,381.54
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,547.91,421.26
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,601.82,459.6
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,433.21,331.05
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,210.41,156.27
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,498.79,379.16
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,791.46,582.95
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,627.83,462.63
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,417.45,303.55
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,674.23,494.89
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,920.49,659.29
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,942.62,669.15
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,961.82,678.96
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,976.45,687.33
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,987.96,693.86
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,991.76,694.25
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,992.26,692.76
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,989.56,690.85
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,983.71,687.12
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,972.33,679.04
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,957.98,669.24
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,784.4,554.69
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,609.88,429.17
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,748.72,534.14
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,861.89,612.54
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,828.11,590.67
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,792.17,568.27
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,750.87,542.11
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,707.91,514.55
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,662.17,484.4
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,615.59,452.55
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,565.47,416.37
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,515.46,379.33
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,436.6,320.73
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,377.96,276.93
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,331.9,241.63
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,286.71,206.22
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,236.33,167.87
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,191.74,134.28
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,153.13,104.55
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,116.92,78.0
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,83.13,56.2
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,59.24,43.56
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,44.37,30.77
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,30.53,18.21
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.74,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,13.16,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,35.35,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,84.01,49.94
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,142.36,97.12
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,198.41,143.45
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,264.14,197.44
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,321.52,244.56
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,383.64,293.78
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,441.18,337.99
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,500.87,382.21
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,555.45,421.38
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,610.81,459.85
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,661.01,491.71
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,710.89,522.27
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,751.71,547.68
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,794.65,574.27
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,832.84,597.86
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,869.0,619.99
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,899.63,639.35
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,927.66,657.1
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,950.04,670.32
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,969.41,681.67
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,984.14,691.19
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,995.62,698.8
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,1001.28,701.41
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,1003.55,702.01
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,1000.45,700.79
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,994.03,697.58
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,865.45,612.3
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,730.58,513.05
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,683.78,481.98
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,640.6,452.52
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,636.62,451.03
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,631.3,448.43
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,671.56,480.63
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,702.78,506.13
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,674.37,487.51
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,643.74,467.31
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,569.97,415.39
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,502.88,367.56
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,462.85,339.41
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,423.22,310.96
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,372.22,274.15
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,322.91,238.26
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,301.26,221.22
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,275.72,199.84
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,233.74,166.87
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,192.56,134.3
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,154.48,99.34
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,106.27,58.68
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,64.77,36.44
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,43.08,30.19
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,34.92,23.03
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.24,14.79
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.27,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,10.48,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,25.53,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,74.38,44.89
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,128.17,88.47
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,182.93,133.17
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,250.12,188.02
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,307.43,235.02
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,370.03,284.81
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,429.54,330.86
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,493.04,378.37
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,547.32,417.74
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,602.67,456.69
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,652.84,490.57
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,704.57,523.61
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,610.14,451.84
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,477.04,349.59
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,670.91,493.62
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,865.25,623.73
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,779.08,561.24
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,655.99,469.2
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,662.51,472.58
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,667.47,474.15
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,702.7,498.21
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,743.84,525.74
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,876.04,620.99
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,994.51,697.31
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,992.32,695.13
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,986.96,691.97
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,975.55,683.99
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,961.15,674.24
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,941.89,662.6
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,919.79,649.18
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,663.58,477.04
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,417.63,297.06
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,621.0,450.51
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,793.49,571.41
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,748.08,541.19
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,702.41,510.77
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,656.04,479.64
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,609.87,447.82
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,533.46,391.25
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,469.04,343.03
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,414.58,303.52
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,362.82,265.48
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,335.16,242.8
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,297.53,210.3
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,248.43,171.16
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,203.3,135.42
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,157.83,99.6
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,114.45,68.16
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,74.46,45.95
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,52.64,37.91
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.04,27.88
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,30.44,17.86
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.86,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,33.83,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,83.73,48.84
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,143.56,97.7
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,200.79,145.46
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,267.81,201.24
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,326.26,249.97
