Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,17.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,35.0,10.0,3.3,24.0,11.0,14.52,0.0
2016,7,31,6,15,154.0,25.5,3.4,24.5,44.0,62.9,30.08
2016,7,31,6,30,273.0,41.0,3.5,25.0,77.0,119.59,80.14
2016,7,31,6,45,380.0,49.5,3.65,25.5,125.5,178.4,128.69
2016,7,31,7,0,487.0,58.0,3.8,26.0,174.0,248.29,186.82
2016,7,31,7,15,544.0,65.5,3.8,26.0,226.0,307.68,237.45
2016,7,31,7,30,601.0,73.0,3.8,26.0,278.0,372.59,291.29
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,432.27,339.29
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,494.77,388.01
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,550.59,429.98
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,607.35,471.33
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,658.07,506.04
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,708.33,539.19
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,750.67,566.02
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,795.34,594.08
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,834.14,617.91
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,870.98,640.18
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,902.53,658.49
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,931.45,674.93
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,955.0,688.05
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,975.55,699.23
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,915.76,659.3
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,835.26,597.75
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,928.54,666.59
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,1010.13,717.12
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,1007.48,714.9
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,1001.39,711.18
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,989.47,702.39
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,974.28,691.65
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,954.43,679.43
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,931.47,665.24
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,902.93,647.41
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,871.72,627.78
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,836.93,605.51
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,799.76,581.54
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,755.55,552.58
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,710.6,522.95
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,663.7,491.72
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,614.41,457.15
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,562.76,419.08
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,511.21,380.06
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,457.19,338.82
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,404.03,296.93
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,346.39,250.11
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,293.26,205.87
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,239.15,161.11
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,188.67,119.7
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,138.94,81.62
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,95.21,52.52
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,54.2,32.95
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,40.76,28.36
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.18,19.81
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.05,8.4
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,6.03,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,45.31,20.82
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,93.71,64.58
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,154.27,112.93
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,226.14,171.58
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,285.32,221.01
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,351.04,274.59
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,418.0,327.4
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,488.91,381.71
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,545.7,424.27
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,603.9,466.68
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,657.2,503.51
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,713.08,539.49
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,759.65,569.11
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,805.06,597.47
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,845.45,621.99
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,879.33,641.87
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,911.87,660.7
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,941.86,677.7
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,966.59,691.19
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,988.38,702.77
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,1003.15,711.34
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,1014.61,717.94
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,1021.15,720.32
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1024.3,720.69
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1021.5,718.66
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,1015.29,714.62
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,1004.23,706.17
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,989.85,695.78
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,969.38,683.08
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,945.83,668.48
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,917.39,650.75
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,886.12,631.17
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,850.1,608.43
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,811.73,584.01
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,769.57,556.88
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,725.54,528.26
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,677.84,496.21
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,628.98,461.29
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,577.0,423.43
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,522.41,382.77
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,466.31,340.51
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,410.94,297.43
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,354.18,252.15
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,299.4,207.29
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,241.22,159.5
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,188.86,116.69
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,136.82,77.02
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,90.48,46.57
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,47.94,27.78
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,36.64,24.8
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,29.03,17.98
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.29,7.35
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,9.98,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,57.23,25.19
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,112.77,76.03
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,170.3,123.05
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,242.58,182.44
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,301.91,232.3
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,367.01,285.48
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,429.62,335.38
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,496.86,387.3
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,551.25,427.78
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,607.94,468.61
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,661.47,504.2
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,715.16,538.05
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,757.11,563.88
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,801.46,590.95
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,840.89,614.22
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,878.36,635.87
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,910.1,653.48
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,939.16,669.21
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,962.82,681.72
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,983.46,692.32
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,998.48,700.86
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,1010.14,707.43
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,1015.84,709.33
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,1018.08,709.22
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,1015.34,707.64
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,1009.14,704.04
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,997.06,695.44
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,981.65,684.91
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,961.1,672.66
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,937.43,658.48
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,909.85,642.06
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,879.42,623.73
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,843.64,601.56
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,805.46,577.65
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,763.63,551.09
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,719.95,523.01
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,672.35,492.57
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,623.53,458.75
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,571.42,420.8
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,518.97,381.53
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,461.25,337.95
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,406.42,295.03
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,349.9,249.16
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,295.29,203.82
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,239.49,157.74
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,184.47,112.85
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,132.76,73.48
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,86.71,43.52
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,43.69,24.95
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,33.17,21.9
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,26.34,15.7
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.68,5.65
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,52.78,20.4
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,121.61,80.18
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,179.8,128.4
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,249.24,186.0
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,308.92,236.03
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,374.24,288.98
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,434.58,336.65
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,497.38,384.55
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,553.81,426.06
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,611.21,466.9
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,663.28,500.56
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,715.13,532.52
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,757.41,558.03
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,802.02,584.66
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,841.03,607.41
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,877.94,628.53
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,909.75,647.46
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,938.88,664.64
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,962.65,677.44
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,983.35,688.36
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,998.37,697.23
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,1010.04,704.17
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,1015.26,705.79
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,1017.0,705.42
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,1013.73,703.57
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,1007.01,699.74
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,995.41,691.94
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,980.48,682.17
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,960.87,670.61
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,938.13,657.12
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,909.53,640.2
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,878.1,621.38
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,842.78,599.63
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,805.05,576.14
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,761.96,548.88
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,717.3,520.27
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,669.97,490.07
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,621.45,456.66
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,569.76,419.2
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,517.64,380.31
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,459.97,336.87
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,405.22,294.08
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,348.76,248.27
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,294.17,202.97
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,238.7,157.22
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,183.92,112.59
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,131.84,73.02
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,85.34,42.85
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,42.63,24.84
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,33.33,22.01
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,26.03,15.4
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.15,4.57
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,55.62,20.14
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,127.21,83.67
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,185.1,132.09
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,253.91,189.36
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,313.24,239.51
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,378.02,292.47
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,437.02,339.54
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,500.22,388.14
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,556.21,429.68
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,613.05,470.49
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,665.06,504.13
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,712.99,533.69
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,758.89,562.29
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,803.4,589.46
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,841.6,612.0
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,877.51,632.79
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,909.4,652.09
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,938.59,669.59
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,961.19,681.79
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,980.55,691.98
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,994.96,700.54
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,1006.03,707.14
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,1011.71,709.35
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,1013.91,709.53
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,1011.12,707.85
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,1004.89,704.16
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,991.87,695.17
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,975.63,684.28
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,955.71,672.26
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,932.71,658.31
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,903.74,640.52
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,872.18,621.01
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,836.59,598.56
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,798.7,574.46
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,756.78,547.67
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,713.13,519.44
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,666.15,488.62
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,618.06,455.17
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,564.57,416.14
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,512.04,376.7
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,456.74,334.7
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,402.19,291.97
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,346.38,246.66
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,292.14,201.62
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,234.09,154.01
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,181.86,111.46
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,130.76,72.6
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,84.73,42.82
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,41.98,29.39
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,33.5,22.13
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,25.72,15.09
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.32,3.2
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,52.52,16.98
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,122.41,80.1
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,179.7,128.0
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,247.62,184.59
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,308.32,235.49
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,374.83,289.48
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,434.78,336.91
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,497.97,385.11
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,553.79,426.1
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,611.89,467.28
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,664.37,502.21
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,716.62,535.3
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,763.14,564.85
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,804.14,590.25
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,842.99,612.69
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,879.74,633.39
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,911.4,650.95
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,940.39,666.68
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,963.1,678.37
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,982.7,688.15
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,997.07,696.64
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,1008.09,703.2
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,1011.76,703.92
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,1011.89,702.63
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,866.21,608.36
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,702.14,491.91
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,711.18,499.92
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,718.8,505.92
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,836.07,593.34
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,928.12,655.28
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,898.86,636.99
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,867.05,617.86
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,831.83,596.06
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,794.36,572.62
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,749.72,544.14
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,704.05,514.65
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,656.54,482.92
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,608.18,449.49
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,451.72,334.03
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,332.9,244.62
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,377.64,279.28
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,394.27,288.55
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,338.91,243.49
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,285.69,199.47
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,231.64,155.16
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,181.57,114.59
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,132.09,76.9
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,87.89,48.08
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,47.61,34.12
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,38.8,26.48
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,28.7,17.41
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.02,2.37
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,48.04,13.68
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,109.5,72.1
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,163.91,117.46
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,230.87,173.16
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,290.25,222.98
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,355.75,276.4
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,415.33,323.9
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,478.63,372.73
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,535.0,414.61
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,592.72,456.09
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,566.53,430.8
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,516.55,388.02
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,650.54,487.43
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,788.18,580.93
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,827.61,603.73
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,860.47,622.59
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,892.65,640.86
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,922.33,657.35
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,945.94,669.86
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,966.56,680.48
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,981.54,689.01
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,993.28,695.64
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,999.2,697.72
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,1001.73,697.83
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,998.88,695.8
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,992.67,691.85
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,980.72,683.4
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,965.59,673.11
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,945.43,660.81
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,922.27,646.69
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,894.01,629.65
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,863.14,610.89
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,827.95,588.7
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,790.51,564.96
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,748.24,538.11
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,704.53,510.03
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,656.46,477.21
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,607.81,442.81
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,555.72,405.3
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,503.6,366.76
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,448.92,325.9
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,395.28,284.51
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,337.38,238.47
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,283.97,194.87
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,229.31,150.65
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,178.55,110.08
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,128.69,73.16
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,85.01,45.68
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,45.33,31.99
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.09,25.75
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,27.95,16.64
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.24,0.54
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,45.34,10.81
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,102.14,67.19
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,158.33,113.1
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,228.83,171.01
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,288.54,220.91
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,354.43,274.45
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,415.94,322.7
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,481.91,372.64
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,538.14,414.05
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,594.17,453.97
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,647.48,490.41
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,701.04,524.84
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,747.27,552.97
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,792.3,579.61
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,827.53,598.22
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,865.24,618.04
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,897.22,636.7
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,926.64,653.63
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,950.33,665.51
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,971.04,675.49
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,985.66,682.66
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,997.0,687.93
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,1003.43,690.31
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,1006.47,690.77
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,1003.59,689.21
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,997.31,685.72
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,985.2,679.2
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,969.82,670.74
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,949.35,658.76
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,925.82,644.92
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,897.51,627.03
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,866.45,607.37
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,831.1,586.82
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,793.44,564.55
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,749.23,536.77
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,703.98,507.98
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,656.69,476.05
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,607.08,441.21
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,554.75,403.54
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,502.42,364.84
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,447.57,323.96
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,393.7,282.45
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,335.54,236.2
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,281.88,192.43
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,227.45,148.41
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,176.85,108.05
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,126.83,71.3
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,83.23,44.32
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,43.5,30.32
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,37.39,25.01
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.22,15.87
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.46,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,38.66,6.66
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,86.59,57.06
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,144.4,103.69
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,210.78,157.83
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,269.2,206.21
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,334.38,258.87
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,398.94,309.76
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,466.62,361.59
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,523.29,403.44
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,581.6,445.16
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,635.39,481.52
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,689.91,516.4
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,734.54,543.92
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,780.29,571.7
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,820.05,595.25
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,858.06,617.37
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,890.5,635.61
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,920.5,652.16
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,944.41,664.75
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,959.64,671.9
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,974.13,679.1
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,985.47,684.41
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,992.56,687.2
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,996.41,688.12
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,993.47,686.04
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,987.24,682.11
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,933.68,648.62
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,871.46,603.15
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,816.7,567.85
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,760.73,531.3
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,780.85,545.49
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,794.49,554.86
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,795.83,562.19
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,784.37,558.42
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,741.15,530.87
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,696.68,502.18
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,649.29,470.67
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,601.15,437.75
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,548.9,400.26
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,495.01,360.61
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,440.55,319.93
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,387.37,278.95
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,331.99,234.91
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,279.34,192.19
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,226.06,149.44
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,177.13,110.77
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,128.87,75.32
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,86.85,49.17
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,49.01,34.75
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.5,28.2
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,28.94,17.02
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,44.39,5.32
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,101.52,66.06
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,157.48,112.15
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,227.38,169.74
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,286.95,219.63
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,352.8,273.27
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,414.96,322.05
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,481.59,372.46
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,538.26,414.34
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,594.78,454.81
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,649.13,492.03
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,703.9,527.32
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,749.88,555.76
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,794.64,582.87
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,830.59,603.63
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,869.0,625.74
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,900.68,643.16
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,929.76,658.75
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,953.61,671.28
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,974.44,681.91
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,989.64,690.89
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,1001.51,697.94
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,1008.4,700.97
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,1011.87,702.02
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,1008.42,700.36
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,1001.5,696.69
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,926.45,648.85
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,843.48,587.64
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,895.26,629.66
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,930.63,652.76
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,901.81,635.13
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,870.17,616.01
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,834.61,593.99
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,796.65,570.22
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,754.09,543.19
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,709.71,514.64
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,661.57,482.44
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,612.29,447.36
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,559.62,409.09
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,506.65,369.52
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,448.54,325.71
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,393.4,282.62
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,336.45,237.06
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,281.68,192.14
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,226.22,146.57
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,171.74,102.64
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,120.27,64.53
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,75.08,37.13
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,35.91,24.04
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,31.67,20.28
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,23.29,12.56
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.08,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
