Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,67.22,29.82
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,125.25,87.14
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,192.69,143.77
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,255.26,197.13
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,323.84,254.27
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,322.23,254.47
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,300.77,236.9
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,361.6,284.74
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,426.62,334.61
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,493.35,384.36
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,572.36,441.73
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,666.83,511.98
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,764.89,579.65
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,732.6,552.33
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,677.55,506.36
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,732.95,545.63
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,781.45,579.24
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,726.1,536.58
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,664.7,489.8
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,668.81,491.98
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,671.67,492.99
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,761.39,557.21
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,848.32,617.52
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,809.82,588.98
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,776.04,564.16
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,589.52,432.95
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,408.12,300.33
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,663.97,496.63
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,882.91,649.67
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,738.43,546.43
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,599.32,441.06
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,456.33,338.54
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,318.38,236.5
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,356.69,266.08
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,390.96,291.88
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,445.12,334.9
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,483.8,365.0
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,429.3,323.86
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,378.08,285.07
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,344.28,258.92
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,306.34,228.3
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,255.81,187.84
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,208.86,150.16
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,165.83,116.19
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,126.51,86.29
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,88.42,59.7
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,57.05,42.67
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,40.53,28.09
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,24.61,11.83
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,18.36,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,47.98,18.9
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,108.46,75.47
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,173.0,128.9
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,232.72,179.36
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,300.16,235.28
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,362.55,285.63
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,434.04,341.3
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,491.77,384.98
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,551.56,428.89
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,607.54,468.18
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,664.73,507.1
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,712.56,539.01
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,759.58,570.01
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,685.89,512.42
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,580.78,430.47
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,560.74,414.52
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,537.35,395.66
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,598.68,438.68
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,660.71,480.91
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,686.84,498.17
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,719.96,520.12
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,691.8,499.64
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,670.28,483.89
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,728.3,525.07
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,777.29,559.29
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,766.08,550.43
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,753.62,541.22
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,720.88,519.08
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,687.97,496.82
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,760.31,554.05
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,813.16,593.95
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,775.69,568.88
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,736.37,543.07
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,692.26,512.87
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,646.81,480.81
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,596.41,445.26
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,546.4,409.04
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,493.09,368.78
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,440.37,327.88
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,384.74,284.22
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,331.14,240.96
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,275.47,195.07
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,223.22,151.68
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,171.0,110.01
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,124.19,75.03
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,79.27,46.69
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.21,33.35
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.4,22.82
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,21.91,9.01
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,21.37,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,59.43,22.25
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,117.32,81.14
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,182.42,135.57
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,242.56,186.37
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,310.34,242.2
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,373.26,292.76
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,438.5,343.41
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,496.81,387.22
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,557.06,431.03
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,610.74,467.96
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,664.73,503.94
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,711.76,535.08
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,757.96,564.97
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,614.19,457.68
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,426.4,314.66
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,514.12,378.61
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,595.15,435.22
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,614.07,446.2
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,632.08,456.9
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,663.65,478.23
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,694.59,498.91
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,734.33,526.03
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,765.03,547.09
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,770.01,550.05
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,773.43,552.24
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,857.23,615.82
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,925.84,663.34
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,902.93,648.27
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,877.22,632.17
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,846.02,612.47
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,812.57,591.25
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,774.15,566.29
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,733.91,539.98
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,679.47,501.48
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,628.44,464.6
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,572.21,425.05
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,517.48,385.73
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,441.77,329.38
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,377.87,281.43
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,292.21,218.12
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,220.78,165.67
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,190.99,143.12
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,162.28,121.12
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,133.32,99.02
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,105.76,77.89
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,79.92,58.13
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,58.63,43.69
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,37.88,25.57
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.47
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.93,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.71,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,21.71,11.61
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,35.73,23.55
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,53.03,38.0
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,70.5,52.35
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,90.02,68.05
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,109.51,83.38
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,127.93,97.74
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,146.34,111.87
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,126.78,95.83
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,107.93,80.51
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,183.6,139.2
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,260.94,197.14
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,301.98,226.46
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,335.82,250.06
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,448.14,331.95
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,571.93,417.95
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,660.63,477.45
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,742.29,530.69
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,838.79,597.48
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,931.71,658.81
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,935.79,658.48
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,936.86,657.47
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,932.27,655.14
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,924.78,651.16
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,837.32,591.88
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,749.22,530.69
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,711.46,506.15
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,674.01,481.13
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,634.48,455.32
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,598.92,431.8
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,666.6,484.63
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,713.47,521.36
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,621.15,455.42
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,540.65,397.34
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,436.48,323.52
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,344.41,256.65
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,355.27,266.05
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,356.54,266.85
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,347.99,259.09
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,323.04,236.12
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,268.58,191.45
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,217.86,149.68
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,166.69,109.26
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,121.32,75.74
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,78.1,48.5
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,48.98,35.58
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.27,22.5
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,20.11,5.29
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,17.74,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,46.27,12.62
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,107.41,74.38
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,171.23,127.67
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,230.49,177.64
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,297.44,232.87
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,358.36,281.6
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,424.26,332.45
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,485.62,379.17
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,546.37,424.11
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,601.03,462.54
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,656.56,500.41
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,704.12,530.8
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,750.96,559.25
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,695.2,514.19
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,619.48,454.47
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,752.87,551.74
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,887.54,640.91
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,779.28,562.5
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,642.22,461.59
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,642.16,461.54
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,640.9,459.69
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,707.05,505.72
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,764.28,544.82
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,571.58,412.8
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,381.92,277.45
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,555.24,403.14
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,721.7,516.22
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,625.75,449.08
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,534.29,385.25
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,505.27,365.96
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,476.71,346.45
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,610.98,449.72
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,716.1,528.68
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,673.28,498.77
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,629.24,468.36
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,579.77,433.02
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,530.4,396.85
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,478.63,358.15
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,427.29,318.6
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,372.59,275.91
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,319.86,233.65
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,265.69,189.36
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,215.42,148.12
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,164.86,108.37
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,120.26,75.68
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,77.5,49.01
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,52.66,38.61
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,35.92,23.69
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,18.5,2.54
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,14.99,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,38.9,7.8
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,94.47,64.64
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,155.17,114.98
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,218.57,167.65
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,284.79,221.93
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,344.8,270.33
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,409.54,321.11
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,467.0,364.85
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,526.97,409.27
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,583.71,450.08
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,638.49,488.59
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,686.06,521.63
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,733.13,553.76
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,673.11,504.21
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,594.44,441.54
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,598.9,443.74
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,610.23,450.15
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,769.56,566.23
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,922.39,669.68
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,816.39,592.79
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,690.92,500.38
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,832.87,604.1
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,957.2,686.97
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,851.78,613.25
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,738.76,530.51
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,835.17,603.92
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,916.08,660.33
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,773.44,561.33
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,631.59,457.37
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,730.41,534.83
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,804.31,590.17
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,678.11,499.35
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,565.62,415.21
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,529.08,390.4
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,492.46,364.79
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,523.06,391.49
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,531.17,399.83
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,477.46,358.66
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,424.62,317.34
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,369.54,273.8
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,316.83,231.05
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,262.19,185.96
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,210.98,143.64
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,160.1,103.55
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,115.32,70.93
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,72.2,44.67
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.09,33.06
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.99,21.97
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,18.47,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.81,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,21.62,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,59.66,10.91
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,121.85,83.04
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,195.22,144.62
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,258.4,198.89
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,329.66,258.68
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,255.74,202.38
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,145.7,112.52
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,204.78,159.46
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,261.8,203.64
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,306.03,236.92
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,351.44,270.54
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,445.36,341.25
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,545.4,414.25
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,700.33,530.95
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,850.99,634.28
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,881.75,652.87
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,909.78,670.36
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,822.72,607.04
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,703.68,514.68
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,639.12,467.98
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,580.8,424.61
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,789.34,581.71
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,975.25,708.15
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,969.59,702.91
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,960.46,696.9
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,867.18,632.97
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,763.25,554.28
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,755.9,551.97
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,749.3,549.52
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,736.89,542.09
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,721.55,532.57
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,528.16,392.79
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,350.0,259.34
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,330.86,246.18
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,311.82,232.59
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,311.07,233.19
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,308.76,232.47
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,281.57,212.39
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,254.69,192.4
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,238.56,180.59
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,220.53,166.79
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,189.52,142.59
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,159.07,118.6
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,129.03,95.26
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,100.45,73.16
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,71.14,47.35
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,38.19,26.4
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.67,16.69
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.54,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,17.7,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,46.1,4.14
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,109.97,74.73
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,178.55,131.93
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,240.45,184.46
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,313.71,245.21
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,221.49,174.51
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,98.21,73.97
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,274.92,216.86
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,463.98,362.96
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,567.45,441.72
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,678.3,522.76
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,725.09,554.01
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,770.71,584.37
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,811.81,610.24
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,846.3,631.28
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,877.35,650.93
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,905.67,668.71
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,928.95,681.73
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,949.16,692.74
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,827.34,607.69
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,674.07,492.07
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,717.87,522.84
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,752.52,546.2
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,516.7,380.09
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,280.61,206.0
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,374.27,275.32
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,461.95,338.25
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,689.6,511.81
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,879.34,644.38
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,631.35,469.79
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,393.79,289.42
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,484.43,359.47
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,564.7,419.79
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,553.3,412.67
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,537.47,402.4
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,539.59,406.61
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,524.29,396.51
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,470.52,354.86
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,417.8,313.13
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,362.36,268.85
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,309.46,225.56
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,254.7,180.19
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,204.0,138.33
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,153.48,98.86
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,109.73,67.61
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,68.23,43.21
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,48.91,35.28
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,33.14,20.86
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.7,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,14.95,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,38.73,0.0
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,95.64,64.35
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,164.46,121.27
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,226.14,173.01
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,296.81,231.34
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,358.1,281.33
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,427.65,336.24
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,392.08,307.71
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,341.15,265.66
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,494.99,386.17
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,659.32,509.53
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,607.65,465.47
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,533.39,405.05
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,522.54,394.59
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,516.48,387.16
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,450.55,337.18
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,390.5,290.99
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,670.59,503.82
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,935.06,685.74
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,948.83,692.08
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,959.34,698.07
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,962.85,698.44
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,969.12,700.79
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,963.8,696.81
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,955.04,690.79
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,940.13,681.14
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,921.99,669.5
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,899.23,654.64
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,873.48,637.86
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,841.53,617.17
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,807.12,594.78
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,768.59,569.27
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,728.85,542.79
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,680.94,509.78
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,632.72,474.72
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,581.82,437.15
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,530.62,398.5
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,474.51,355.41
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,420.75,312.93
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,364.32,267.86
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,310.15,223.49
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,254.01,176.99
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,202.51,134.49
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,150.69,94.1
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,105.06,61.86
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,62.65,38.17
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.55,29.79
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,31.21,18.96
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.54,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,10.74,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,23.51,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,85.99,58.16
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,149.48,110.82
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,214.99,165.39
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,285.47,223.54
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,352.74,278.27
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,427.79,337.71
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,490.74,385.91
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,553.5,432.59
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,613.35,476.13
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,675.18,519.83
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,723.31,552.25
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,767.77,581.73
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,810.84,608.72
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,852.52,634.38
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,884.69,654.61
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,914.22,673.06
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,938.56,686.93
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,954.23,695.11
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,967.45,702.95
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,977.29,708.7
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,981.28,709.34
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,981.78,707.88
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,976.28,704.12
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,967.32,698.27
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,951.69,687.08
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,932.81,673.93
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,909.35,658.95
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,882.89,642.05
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,850.26,621.02
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,817.18,599.65
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,777.0,573.14
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,734.84,545.14
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,688.0,513.16
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,639.94,478.7
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,588.04,441.45
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,535.82,402.88
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,478.28,358.53
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,423.15,314.81
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,365.41,268.54
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,309.97,222.95
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,253.23,175.74
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,201.1,132.58
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,148.47,91.78
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,102.37,59.6
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,59.48,36.3
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.09,28.64
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.64,15.92
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,16.71,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,10.58,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,24.96,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,84.75,56.91
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,147.08,108.81
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,212.52,163.37
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,282.7,221.34
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,347.94,274.6
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,420.34,332.16
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,482.56,379.98
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,544.66,426.36
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,603.42,469.22
