Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,663.99,512.28
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,711.72,544.8
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,758.64,576.21
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,799.3,601.68
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,841.67,628.02
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,873.86,648.4
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,903.49,667.04
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,927.84,680.77
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,943.6,688.81
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,957.12,696.61
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,967.31,702.33
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,975.51,705.74
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,980.25,707.03
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,974.18,702.86
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,964.59,696.6
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,950.07,685.88
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,932.16,673.1
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,908.25,657.59
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,881.26,640.12
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,849.48,619.73
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,814.98,597.45
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,775.21,572.44
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,733.3,545.71
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,686.25,514.12
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,637.87,479.15
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,586.01,441.71
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,533.67,402.81
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,477.71,359.29
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,422.38,315.05
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,365.01,268.56
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,307.49,220.86
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,249.75,172.21
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,195.83,126.95
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,142.13,84.68
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,94.93,51.79
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,50.67,29.03
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,34.4,23.02
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.43,13.05
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.85,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,39.08,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,104.57,69.46
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,174.25,127.29
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,169.65,129.19
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,150.9,116.65
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,187.18,145.85
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,224.43,174.88
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,120.95,93.03
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,16.41,7.75
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,275.43,217.74
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,557.96,427.06
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,653.86,496.32
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,752.98,565.31
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,792.76,590.43
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,830.6,614.59
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,862.39,635.0
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,891.67,653.79
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,914.72,668.53
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,934.83,681.45
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,947.97,689.96
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,952.02,692.71
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,959.99,698.22
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,964.6,701.62
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,959.02,698.14
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,949.98,692.6
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,935.58,682.3
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,917.85,669.95
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,894.17,655.08
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,867.47,638.2
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,835.76,617.92
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,801.44,595.76
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,664.99,497.92
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,541.66,403.7
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,598.94,451.95
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,628.07,477.26
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,576.84,438.54
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,525.1,398.92
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,437.34,331.03
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,368.91,277.94
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,342.54,255.23
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,300.05,216.82
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,242.91,168.56
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,190.56,124.67
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,137.8,83.15
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,91.66,51.06
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,49.45,29.71
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,34.88,23.57
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,22.89,11.54
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.78,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.36,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,40.78,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,103.66,69.82
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,171.93,128.36
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,233.32,181.22
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,305.59,241.89
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,368.37,292.93
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,435.72,345.38
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,495.34,390.45
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,557.06,435.27
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,610.79,471.81
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,664.81,507.02
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,712.4,536.71
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,759.12,565.12
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,796.71,587.29
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,835.21,609.82
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,867.46,629.21
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,897.18,646.94
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,920.15,659.0
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,940.15,669.24
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,954.2,677.13
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,964.95,683.12
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,817.97,584.59
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,652.11,465.59
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,821.89,590.17
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,965.26,682.38
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,865.6,617.78
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,755.34,539.61
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,830.29,597.59
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,881.11,631.26
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,579.67,427.23
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,286.43,209.0
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,532.47,397.54
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,732.89,538.12
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,684.77,505.15
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,635.55,470.76
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,583.77,434.41
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,531.4,396.39
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,475.33,353.78
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,419.65,310.04
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,361.47,263.4
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,303.24,215.5
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,244.95,166.68
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,190.18,120.95
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,136.07,78.95
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,88.37,46.63
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,43.78,25.42
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,31.22,20.36
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,20.81,9.36
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,48.92,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,113.64,74.95
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,186.34,136.5
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,250.92,191.1
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,323.92,251.17
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,385.93,300.85
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,451.98,351.69
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,511.21,396.41
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,572.26,441.08
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,625.68,478.01
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,676.83,511.38
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,724.32,542.07
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,770.69,571.54
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,663.71,492.09
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,519.0,382.14
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,715.08,527.1
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,907.87,654.1
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,924.45,660.87
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,943.49,671.14
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,679.76,495.56
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,376.84,274.08
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,428.61,311.91
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,479.9,347.12
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,734.76,533.43
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,954.64,677.4
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,938.73,665.75
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,919.58,654.49
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,895.85,639.86
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,869.13,623.36
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,725.95,526.71
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,588.48,426.53
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,667.93,489.7
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,719.78,530.16
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,672.2,497.19
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,623.65,462.91
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,572.05,426.49
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,520.19,388.68
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,462.67,344.81
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,407.72,301.57
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,350.28,255.73
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,295.18,210.57
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,238.64,163.81
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,186.95,121.42
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,134.99,81.61
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,89.6,51.05
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,48.31,30.74
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,36.01,24.12
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,21.87,9.25
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,34.81,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,101.46,66.29
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,171.17,124.83
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,233.1,176.99
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,306.4,237.3
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,350.06,273.48
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,395.5,309.52
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,398.63,310.19
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,382.29,295.29
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,441.03,338.36
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,502.41,381.81
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,627.14,473.46
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,759.2,563.07
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,674.13,497.73
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,553.35,405.84
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,569.14,415.77
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,583.48,423.52
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,552.11,398.85
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,509.86,367.24
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,506.45,364.5
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,502.53,361.16
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,602.9,430.34
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,701.26,494.9
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,728.91,513.43
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,754.6,531.33
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,687.66,486.1
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,616.99,438.44
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,546.47,391.29
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,474.23,341.73
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,440.24,318.33
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,407.01,295.0
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,495.79,361.82
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,572.78,418.23
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,604.63,445.24
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,614.66,456.08
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,562.85,418.5
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,510.86,380.09
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,454.07,337.15
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,399.77,294.66
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,202.12,147.8
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,48.31,32.94
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,41.53,27.81
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,11.6
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,15.43,7.39
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.64,2.31
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.3,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,90.68,58.75
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,164.95,120.31
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,226.34,172.04
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,298.71,231.54
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,361.25,282.05
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,428.65,334.56
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,487.37,378.99
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,548.18,423.58
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,493.4,378.88
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,404.85,308.29
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,572.64,436.83
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,745.0,559.86
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,647.54,484.91
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,513.96,381.92
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,374.16,279.92
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,218.77,162.49
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,273.75,203.41
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,329.0,243.26
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,369.48,272.33
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,401.48,295.14
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,254.49,187.51
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.8,77.9
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,212.76,156.52
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,317.19,233.2
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,628.63,467.43
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,897.49,649.97
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,703.15,513.73
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,505.57,367.24
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,662.39,488.1
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,784.76,576.67
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,745.05,550.78
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,703.45,524.33
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,657.2,492.03
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,609.65,457.81
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,558.53,419.84
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,507.17,380.74
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,417.0,311.8
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,347.76,258.88
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,325.31,239.03
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,285.73,202.75
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,229.75,155.67
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,177.04,111.8
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,124.62,71.9
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,79.07,42.23
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,37.32,25.76
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,29.3,18.41
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,14.33,2.35
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,15.68,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,71.48,45.44
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,125.53,91.76
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,182.57,139.1
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,246.36,191.09
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,305.43,238.09
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,376.14,292.13
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,433.65,334.79
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,493.87,378.07
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,476.87,361.8
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,457.49,343.7
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,575.3,430.22
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,696.24,515.26
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,640.62,471.08
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,555.97,407.7
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,517.93,379.68
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,467.22,342.09
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,682.38,498.7
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,882.42,635.24
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,895.82,641.75
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,906.44,648.36
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,655.59,475.42
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,384.01,277.82
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,442.52,320.9
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,500.05,361.33
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,370.9,270.07
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,241.15,176.03
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,414.33,303.9
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,573.74,415.8
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,671.1,488.39
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,747.36,545.05
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,709.23,518.63
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,670.02,491.9
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,630.02,464.95
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,587.37,435.39
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,537.61,400.13
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,488.33,364.22
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,435.47,324.14
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,384.43,284.32
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,329.95,241.39
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,278.46,199.99
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,225.84,157.14
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,176.69,117.45
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,128.43,81.4
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,87.1,54.04
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,48.31,34.74
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,33.99,22.0
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,18.5,2.76
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,28.66,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,98.23,62.17
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,166.48,120.85
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,228.21,172.59
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,301.22,231.67
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,363.58,279.79
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,430.63,328.51
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,489.74,371.92
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,550.93,415.45
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,603.99,452.01
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,657.21,487.55
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,704.3,515.96
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,747.94,541.55
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,787.53,564.08
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,825.24,585.07
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,856.69,603.1
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,885.58,619.51
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,772.93,543.33
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,631.05,443.0
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,796.94,559.58
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,948.49,653.04
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,815.35,565.58
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,663.46,460.93
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,813.63,568.33
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,937.48,646.29
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,922.24,637.24
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,903.73,627.9
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,784.11,551.76
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,662.76,467.13
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,735.88,524.36
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,785.25,560.06
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,745.59,535.62
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,704.65,510.78
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,656.75,479.42
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,608.11,446.06
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,556.22,409.19
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,504.12,371.0
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,448.79,329.27
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,392.56,285.55
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,335.18,240.12
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,280.21,195.39
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,224.15,149.61
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,172.27,107.66
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,120.58,69.27
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,76.14,41.4
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,37.44,25.65
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,28.37,17.32
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,14.36,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,32.59,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,102.97,64.23
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,174.36,126.49
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,237.76,180.41
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,309.77,239.99
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,371.96,289.63
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,438.33,340.03
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,496.92,382.48
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,557.44,423.88
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,609.67,455.93
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,661.73,484.95
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,706.81,512.21
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,753.1,539.86
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,790.33,561.29
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,825.26,581.16
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,747.09,528.94
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,646.11,457.4
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,689.14,486.76
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,731.97,514.16
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,845.03,592.63
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,945.88,655.25
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,861.44,600.43
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,761.77,531.26
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,749.06,523.65
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,735.06,514.37
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,825.97,580.28
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,898.36,627.36
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,771.84,544.52
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,649.65,458.75
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,614.22,436.5
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,576.44,411.72
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,464.61,335.05
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,358.3,260.12
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,495.52,365.08
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,596.91,438.79
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,544.99,400.57
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,493.16,362.49
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,437.96,321.04
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,384.06,279.28
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,328.17,235.32
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,275.05,192.48
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,220.05,147.85
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,169.74,107.64
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,119.21,70.75
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,76.39,44.01
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,40.98,28.4
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,30.15,18.48
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,15.27,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,21.03,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,87.78,53.99
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,151.33,109.51
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,212.53,160.91
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,282.8,218.8
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,344.84,269.08
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,415.47,324.16
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,474.42,368.65
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,535.63,413.32
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,589.78,451.41
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,644.46,488.75
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,691.45,519.54
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,737.65,548.59
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,776.3,571.26
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,809.99,590.3
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,841.43,608.31
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,870.42,624.48
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,892.52,634.79
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,911.69,643.15
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,923.82,647.6
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,932.74,650.0
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,939.49,649.67
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,948.98,650.87
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,942.72,644.86
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,932.99,637.09
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,864.21,592.83
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,787.69,538.27
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,784.9,539.33
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,778.82,537.35
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,787.65,548.52
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,780.36,546.0
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,740.16,522.28
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,697.92,497.24
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,604.01,433.44
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,522.2,376.01
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,505.58,367.33
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,477.84,348.93
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,424.1,309.35
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,371.1,269.16
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,325.18,232.36
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,273.82,189.42
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,216.9,142.86
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,164.32,100.51
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,112.61,62.66
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,68.43,36.05
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,34.34,22.87
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,26.7,15.55
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,13.28,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,25.62,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,97.42,58.78
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,171.61,123.69
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,236.74,179.05
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,311.1,240.87
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,375.58,293.14
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,445.29,347.42
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,504.53,392.17
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,563.73,435.25
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,617.64,472.11
