Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,0,440.0,236.0,4.1,28.0,505.0,621.4,475.03
2016,10,19,10,15,324.0,277.0,4.1,28.0,481.0,571.6,435.04
2016,10,19,10,30,208.0,318.0,4.1,28.0,457.0,515.3,390.41
2016,10,19,10,45,112.5,285.0,4.1,28.5,361.0,398.88,301.96
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,264.91,198.67
2016,10,19,11,15,165.0,298.0,4.1,29.0,420.5,457.42,346.01
2016,10,19,11,30,313.0,344.0,4.1,29.0,576.0,642.75,480.91
2016,10,19,11,45,591.5,225.5,4.1,29.5,670.5,766.14,573.16
2016,10,19,12,0,870.0,107.0,4.1,30.0,765.0,868.46,642.95
2016,10,19,12,15,869.5,107.0,4.05,30.0,765.0,858.95,635.52
2016,10,19,12,30,869.0,107.0,4.0,30.0,765.0,846.06,626.67
2016,10,19,12,45,687.5,191.0,4.0,30.0,708.0,774.68,577.89
2016,10,19,13,0,506.0,275.0,4.0,30.0,651.0,696.7,519.18
2016,10,19,13,15,474.0,281.0,3.95,30.0,627.0,662.91,495.07
2016,10,19,13,30,442.0,287.0,3.9,30.0,603.0,628.95,470.45
2016,10,19,13,45,428.0,281.5,3.9,30.0,578.5,596.7,447.53
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,560.77,421.8
2016,10,19,14,15,490.5,234.0,3.85,30.0,548.5,553.3,417.81
2016,10,19,14,30,567.0,192.0,3.8,30.0,543.0,535.29,405.51
2016,10,19,14,45,494.0,200.0,3.75,30.0,491.5,475.37,360.09
2016,10,19,15,0,421.0,208.0,3.7,30.0,440.0,420.52,318.15
2016,10,19,15,15,517.5,164.0,3.55,29.5,425.0,399.65,302.04
2016,10,19,15,30,614.0,120.0,3.4,29.0,410.0,369.33,276.8
2016,10,19,15,45,580.0,114.0,3.25,29.0,364.0,316.93,233.7
2016,10,19,16,0,546.0,108.0,3.1,29.0,318.0,267.27,192.23
2016,10,19,16,15,508.5,96.5,2.8,28.5,269.5,213.71,147.98
2016,10,19,16,30,471.0,85.0,2.5,28.0,221.0,164.76,107.81
2016,10,19,16,45,413.0,72.5,2.2,27.5,173.5,116.25,70.59
2016,10,19,17,0,355.0,60.0,1.9,27.0,126.0,74.3,42.0
2016,10,19,17,15,255.0,44.5,1.8,26.5,83.5,36.17,24.25
2016,10,19,17,30,155.0,29.0,1.7,26.0,41.0,22.71,9.93
2016,10,19,17,45,77.5,14.5,1.6,25.5,20.5,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.5,15.5,20.01,0.0
2016,10,20,7,0,57.0,27.0,4.2,22.0,31.0,50.63,21.23
2016,10,20,7,15,148.5,48.0,4.5,22.0,71.0,116.12,84.0
2016,10,20,7,30,240.0,69.0,4.8,22.0,111.0,183.13,140.88
2016,10,20,7,45,120.0,46.5,5.1,22.0,67.5,109.93,85.03
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.61
2016,10,20,8,15,193.0,76.5,5.7,22.0,149.0,194.55,157.11
2016,10,20,8,30,386.0,129.0,6.0,22.0,274.0,385.51,312.68
2016,10,20,8,45,330.5,159.5,6.3,22.5,296.0,392.31,316.68
2016,10,20,9,0,275.0,190.0,6.6,23.0,318.0,401.39,321.99
2016,10,20,9,15,137.5,99.5,6.7,23.0,163.5,209.29,167.83
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.14
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.63
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.72,96.27
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,203.63,156.8
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,245.57,189.12
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,287.71,221.21
2016,10,20,11,15,161.0,306.5,6.95,25.5,425.5,462.82,358.26
2016,10,20,11,30,299.0,344.0,6.9,26.0,565.0,629.83,484.17
2016,10,20,11,45,263.0,355.5,6.9,26.5,551.5,608.41,465.55
2016,10,20,12,0,227.0,367.0,6.9,27.0,538.0,578.49,441.46
2016,10,20,12,15,305.0,349.0,6.9,27.0,578.5,628.65,480.46
2016,10,20,12,30,383.0,331.0,6.9,27.0,619.0,668.53,511.51
2016,10,20,12,45,620.5,224.0,6.9,27.0,685.0,751.44,578.5
2016,10,20,13,0,858.0,117.0,6.9,27.0,751.0,813.24,625.51
2016,10,20,13,15,854.0,116.0,6.9,27.0,734.5,786.63,606.52
2016,10,20,13,30,850.0,115.0,6.9,27.0,718.0,757.19,585.81
2016,10,20,13,45,847.5,111.0,6.9,27.0,694.5,723.02,561.6
2016,10,20,14,0,845.0,107.0,6.9,27.0,671.0,686.25,534.79
2016,10,20,14,15,834.5,105.0,6.85,27.0,639.5,643.96,502.36
2016,10,20,14,30,824.0,103.0,6.8,27.0,608.0,600.01,468.09
2016,10,20,14,45,807.5,100.5,6.8,27.0,569.0,550.81,429.22
2016,10,20,15,0,791.0,98.0,6.8,27.0,530.0,501.0,388.98
2016,10,20,15,15,770.0,94.5,6.7,26.5,486.0,447.8,345.78
2016,10,20,15,30,749.0,91.0,6.6,26.0,442.0,395.03,301.71
2016,10,20,15,45,726.5,84.5,6.5,26.0,394.0,338.3,252.97
2016,10,20,16,0,704.0,78.0,6.4,26.0,346.0,283.81,205.16
2016,10,20,16,15,661.0,72.0,6.1,25.5,294.0,226.34,155.64
2016,10,20,16,30,618.0,66.0,5.8,25.0,242.0,172.99,110.3
2016,10,20,16,45,559.5,57.0,5.5,24.5,191.0,119.32,68.03
2016,10,20,17,0,501.0,48.0,5.2,24.0,140.0,72.22,36.32
2016,10,20,17,15,387.0,36.5,4.85,23.0,93.0,29.36,18.87
2016,10,20,17,30,273.0,25.0,4.5,22.0,46.0,19.84,7.37
2016,10,20,17,45,136.5,12.5,4.2,21.5,23.0,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,178.0,10.5,2.4,11.5,22.0,52.22,0.0
2016,10,21,7,0,356.0,21.0,2.6,12.0,44.0,134.79,58.43
2016,10,21,7,15,479.5,30.5,2.8,12.5,94.0,211.38,157.54
2016,10,21,7,30,603.0,40.0,3.0,13.0,144.0,296.47,233.95
2016,10,21,7,45,672.0,45.5,3.2,14.0,199.5,364.65,294.9
2016,10,21,8,0,741.0,51.0,3.4,15.0,255.0,438.16,357.92
2016,10,21,8,15,782.5,55.0,3.45,15.5,310.0,499.8,409.67
2016,10,21,8,30,824.0,59.0,3.5,16.0,365.0,563.17,460.73
2016,10,21,8,45,853.0,62.0,3.6,17.0,417.5,614.78,500.26
2016,10,21,9,0,882.0,65.0,3.7,18.0,470.0,669.93,540.34
2016,10,21,9,15,901.5,67.0,3.6,18.5,517.5,716.64,571.93
2016,10,21,9,30,921.0,69.0,3.5,19.0,565.0,761.73,601.64
2016,10,21,9,45,935.0,71.0,3.4,19.5,606.5,800.65,626.28
2016,10,21,10,0,949.0,73.0,3.3,20.0,648.0,837.02,648.7
2016,10,21,10,15,958.5,74.0,3.2,20.0,682.0,865.78,666.71
2016,10,21,10,30,968.0,75.0,3.1,20.0,716.0,891.31,682.41
2016,10,21,10,45,975.0,76.0,3.05,20.5,742.5,911.33,693.29
2016,10,21,11,0,982.0,77.0,3.0,21.0,769.0,927.72,701.73
2016,10,21,11,15,986.0,77.5,2.9,21.5,787.0,937.23,705.18
2016,10,21,11,30,990.0,78.0,2.8,22.0,805.0,942.87,706.16
2016,10,21,11,45,991.0,79.0,2.75,22.5,813.5,942.54,703.71
2016,10,21,12,0,992.0,80.0,2.7,23.0,822.0,938.28,698.84
2016,10,21,12,15,992.0,80.0,2.65,23.0,822.5,928.16,691.61
2016,10,21,12,30,992.0,80.0,2.6,23.0,823.0,914.17,681.98
2016,10,21,12,45,989.5,79.5,2.6,23.5,814.0,893.82,667.34
2016,10,21,13,0,987.0,79.0,2.6,24.0,805.0,869.85,650.43
2016,10,21,13,15,982.5,78.5,2.55,24.0,787.0,840.84,631.07
2016,10,21,13,30,978.0,78.0,2.5,24.0,769.0,808.57,609.52
2016,10,21,13,45,971.0,77.0,2.45,24.0,742.5,770.91,584.21
2016,10,21,14,0,964.0,76.0,2.4,24.0,716.0,730.51,556.87
2016,10,21,14,15,954.0,74.5,2.35,24.0,682.5,685.15,524.57
2016,10,21,14,30,944.0,73.0,2.3,24.0,649.0,637.73,489.17
2016,10,21,14,45,930.5,71.5,2.25,24.0,608.0,586.57,450.11
2016,10,21,15,0,917.0,70.0,2.2,24.0,567.0,534.17,409.03
2016,10,21,15,15,897.5,67.5,2.1,23.5,520.0,477.08,363.78
2016,10,21,15,30,878.0,65.0,2.0,23.0,473.0,419.93,316.96
2016,10,21,15,45,851.0,62.0,1.95,23.0,421.0,359.91,266.09
2016,10,21,16,0,824.0,59.0,1.9,23.0,369.0,299.93,214.11
2016,10,21,16,15,784.0,55.0,1.65,22.0,314.5,238.77,161.53
2016,10,21,16,30,744.0,51.0,1.4,21.0,260.0,181.19,112.44
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.5,123.07,66.77
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,72.21,33.51
2016,10,21,17,15,495.5,31.0,0.95,19.0,99.0,25.47,15.91
2016,10,21,17,30,377.0,22.0,1.0,18.0,49.0,18.68,5.88
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.5,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,174.0,10.5,1.0,10.5,21.0,51.03,0.0
2016,10,22,7,0,348.0,21.0,1.0,11.0,42.0,131.22,49.29
2016,10,22,7,15,473.0,30.0,1.2,11.5,91.5,207.72,153.94
2016,10,22,7,30,598.0,39.0,1.4,12.0,141.0,292.23,229.49
2016,10,22,7,45,664.5,45.5,1.65,13.0,196.0,359.92,289.67
2016,10,22,8,0,731.0,52.0,1.9,14.0,251.0,432.78,351.79
2016,10,22,8,15,773.5,56.0,2.05,15.0,306.0,494.37,402.46
2016,10,22,8,30,816.0,60.0,2.2,16.0,361.0,557.77,452.43
2016,10,22,8,45,843.0,63.5,2.35,17.0,412.5,612.2,493.64
2016,10,22,9,0,870.0,67.0,2.5,18.0,464.0,662.14,529.89
2016,10,22,9,15,890.0,69.5,2.55,18.5,511.5,709.22,561.89
2016,10,22,9,30,910.0,72.0,2.6,19.0,559.0,754.75,592.18
2016,10,22,9,45,923.0,74.5,2.65,20.0,599.5,793.04,615.65
2016,10,22,10,0,936.0,77.0,2.7,21.0,640.0,828.77,636.97
2016,10,22,10,15,946.0,78.5,2.65,21.5,674.5,858.09,654.12
2016,10,22,10,30,956.0,80.0,2.6,22.0,709.0,884.27,668.99
2016,10,22,10,45,961.5,81.5,2.6,22.5,735.0,903.31,679.36
2016,10,22,11,0,967.0,83.0,2.6,23.0,761.0,918.74,687.38
2016,10,22,11,15,971.5,83.5,2.6,23.0,778.5,928.48,693.05
2016,10,22,11,30,976.0,84.0,2.6,23.0,796.0,934.42,696.37
2016,10,22,11,45,976.5,85.5,2.6,23.5,805.0,934.16,694.39
2016,10,22,12,0,977.0,87.0,2.6,24.0,814.0,930.01,690.04
2016,10,22,12,15,977.0,87.0,2.6,24.0,814.0,919.96,683.29
2016,10,22,12,30,977.0,87.0,2.6,24.0,814.0,906.12,674.2
2016,10,22,12,45,973.5,87.0,2.6,24.5,805.0,885.69,659.54
2016,10,22,13,0,970.0,87.0,2.6,25.0,796.0,861.75,642.67
2016,10,22,13,15,965.0,86.5,2.6,25.0,778.0,832.74,623.7
2016,10,22,13,30,960.0,86.0,2.6,25.0,760.0,800.56,602.56
2016,10,22,13,45,952.0,85.0,2.65,25.5,733.5,762.74,576.59
2016,10,22,14,0,944.0,84.0,2.7,26.0,707.0,722.31,548.7
2016,10,22,14,15,933.5,82.5,2.7,26.0,673.5,677.4,516.45
2016,10,22,14,30,923.0,81.0,2.7,26.0,640.0,630.53,481.67
2016,10,22,14,45,906.5,79.5,2.75,26.0,598.5,578.66,442.46
2016,10,22,15,0,890.0,78.0,2.8,26.0,557.0,525.88,401.39
2016,10,22,15,15,869.5,75.5,2.8,25.5,510.5,469.68,357.08
2016,10,22,15,30,849.0,73.0,2.8,25.0,464.0,412.78,310.68
2016,10,22,15,45,819.5,69.5,2.8,25.0,412.0,352.76,260.0
2016,10,22,16,0,790.0,66.0,2.8,25.0,360.0,294.49,209.61
2016,10,22,16,15,747.0,61.5,2.45,24.0,305.5,234.19,158.13
2016,10,22,16,30,704.0,57.0,2.1,23.0,251.0,177.88,110.61
2016,10,22,16,45,634.5,50.0,1.8,22.0,196.5,120.37,66.21
2016,10,22,17,0,565.0,43.0,1.5,21.0,142.0,68.7,32.55
2016,10,22,17,15,442.0,33.0,1.5,20.0,93.0,24.81,15.19
2016,10,22,17,30,319.0,23.0,1.5,19.0,44.0,18.31,4.39
2016,10,22,17,45,159.5,11.5,1.55,18.0,22.0,11.3,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,7.5,1.8,13.5,7.5,7.37,0.0
2016,10,23,7,0,0.0,15.0,2.0,14.0,15.0,14.48,0.0
2016,10,23,7,15,0.0,35.0,2.1,14.0,35.0,35.6,23.29
2016,10,23,7,30,0.0,55.0,2.2,14.0,55.0,56.43,41.76
2016,10,23,7,45,6.0,76.0,2.35,14.5,77.5,80.67,62.66
2016,10,23,8,0,12.0,97.0,2.5,15.0,100.0,105.26,83.56
2016,10,23,8,15,18.5,117.0,2.55,15.5,123.0,129.41,103.72
2016,10,23,8,30,25.0,137.0,2.6,16.0,146.0,160.05,128.82
2016,10,23,8,45,388.0,113.5,2.65,17.0,288.5,381.71,313.34
2016,10,23,9,0,751.0,90.0,2.7,18.0,431.0,614.07,494.94
2016,10,23,9,15,774.0,94.0,2.9,18.5,476.0,658.29,526.37
2016,10,23,9,30,797.0,98.0,3.1,19.0,521.0,704.01,558.26
2016,10,23,9,45,572.0,175.0,3.35,19.5,490.5,640.03,506.5
2016,10,23,10,0,347.0,252.0,3.6,20.0,460.0,553.4,435.85
2016,10,23,10,15,367.5,262.5,3.7,20.5,493.5,587.5,460.72
2016,10,23,10,30,388.0,273.0,3.8,21.0,527.0,620.96,484.23
2016,10,23,10,45,391.0,284.0,3.95,21.5,548.5,639.38,496.28
2016,10,23,11,0,394.0,295.0,4.1,22.0,570.0,656.22,507.21
2016,10,23,11,15,394.5,303.5,4.1,22.0,584.5,666.56,514.0
2016,10,23,11,30,395.0,312.0,4.1,22.0,599.0,675.22,519.63
2016,10,23,11,45,442.5,296.0,4.15,22.5,621.0,703.36,539.9
2016,10,23,12,0,490.0,280.0,4.2,23.0,643.0,722.41,553.58
2016,10,23,12,15,457.5,294.0,4.15,23.0,633.0,702.75,538.06
2016,10,23,12,30,425.0,308.0,4.1,23.0,623.0,681.71,521.8
2016,10,23,12,45,312.5,331.0,4.1,23.5,561.5,599.39,458.68
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,520.11,397.34
2016,10,23,13,15,528.5,233.0,4.05,24.0,605.0,649.95,501.15
2016,10,23,13,30,857.0,112.0,4.0,24.0,710.0,751.16,578.42
2016,10,23,13,45,505.0,212.0,3.95,24.0,561.5,576.04,445.56
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,414.32,318.53
2016,10,23,14,15,486.5,207.0,3.8,24.0,504.0,518.14,402.91
2016,10,23,14,30,820.0,102.0,3.7,24.0,595.0,589.01,458.22
2016,10,23,14,45,490.5,171.5,3.6,24.0,461.0,439.66,341.72
2016,10,23,15,0,161.0,241.0,3.5,24.0,327.0,315.15,243.95
2016,10,23,15,15,453.5,164.5,3.15,23.5,377.5,365.38,282.77
2016,10,23,15,30,746.0,88.0,2.8,23.0,428.0,384.28,292.5
2016,10,23,15,45,717.0,82.5,2.5,23.0,379.0,326.82,243.2
2016,10,23,16,0,688.0,77.0,2.2,23.0,330.0,272.25,195.74
2016,10,23,16,15,640.0,71.0,2.05,22.5,278.5,215.02,147.05
2016,10,23,16,30,592.0,65.0,1.9,22.0,227.0,162.49,103.04
2016,10,23,16,45,523.0,56.5,1.75,21.5,176.0,110.21,62.84
2016,10,23,17,0,454.0,48.0,1.6,21.0,125.0,65.77,34.04
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,27.39,17.21
2016,10,23,17,30,204.0,23.0,1.6,20.0,36.0,18.52,2.9
2016,10,23,17,45,102.0,11.5,1.6,20.0,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,61.0,11.5,0.85,16.5,15.0,25.38,0.0
2016,10,24,7,0,122.0,23.0,0.9,17.0,30.0,70.06,12.7
2016,10,24,7,15,247.5,37.5,1.1,17.5,72.0,141.2,101.68
2016,10,24,7,30,373.0,52.0,1.3,18.0,114.0,219.13,168.6
2016,10,24,7,45,452.0,62.0,1.5,19.0,163.5,284.64,224.55
2016,10,24,8,0,531.0,72.0,1.7,20.0,213.0,356.88,284.39
2016,10,24,8,15,582.0,78.5,1.95,20.5,263.5,416.4,333.29
2016,10,24,8,30,633.0,85.0,2.2,21.0,314.0,478.9,383.04
2016,10,24,8,45,678.5,87.0,2.5,22.0,364.5,535.3,426.22
2016,10,24,9,0,724.0,89.0,2.8,23.0,415.0,593.19,469.27
2016,10,24,9,15,748.0,92.5,2.75,23.5,459.0,636.5,500.0
2016,10,24,9,30,772.0,96.0,2.7,24.0,503.0,681.44,529.86
2016,10,24,9,45,481.5,185.5,2.65,25.0,446.0,581.72,449.74
2016,10,24,10,0,191.0,275.0,2.6,26.0,389.0,447.76,342.61
2016,10,24,10,15,152.5,290.5,2.5,26.0,384.5,436.35,332.9
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,414.07,314.68
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,399.98,302.57
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,385.14,289.95
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,474.81,356.99
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,555.76,415.84
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,529.29,394.48
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,502.3,373.44
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,515.76,383.59
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,528.11,392.73
2016,10,24,12,45,503.0,245.0,2.3,28.5,609.5,668.75,499.03
2016,10,24,13,0,820.0,128.0,2.3,29.0,720.0,784.17,580.66
2016,10,24,13,15,538.5,227.5,2.3,29.0,612.5,650.32,484.14
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,523.67,389.43
2016,10,24,13,45,523.0,224.5,2.35,29.0,570.5,599.74,450.2
2016,10,24,14,0,789.0,122.0,2.4,29.0,636.0,653.85,492.48
2016,10,24,14,15,775.5,119.5,2.4,29.0,604.0,611.41,461.21
2016,10,24,14,30,762.0,117.0,2.4,29.0,572.0,567.74,429.04
2016,10,24,14,45,743.0,114.0,2.45,29.0,533.0,519.31,392.78
2016,10,24,15,0,724.0,111.0,2.5,29.0,494.0,470.76,355.44
2016,10,24,15,15,698.5,106.5,2.5,28.5,450.0,417.92,314.43
2016,10,24,15,30,673.0,102.0,2.5,28.0,406.0,366.14,272.99
2016,10,24,15,45,638.5,96.5,2.55,28.0,358.5,311.67,228.09
2016,10,24,16,0,604.0,91.0,2.6,28.0,311.0,259.87,184.54
2016,10,24,16,15,552.5,83.5,2.3,27.5,261.0,205.23,139.35
2016,10,24,16,30,501.0,76.0,2.0,27.0,211.0,155.86,99.29
2016,10,24,16,45,426.5,65.0,1.75,26.5,162.0,106.15,62.31
2016,10,24,17,0,352.0,54.0,1.5,26.0,113.0,64.07,35.28
2016,10,24,17,15,234.0,39.0,1.45,25.0,72.0,30.06,18.88
2016,10,24,17,30,116.0,24.0,1.4,24.0,31.0,18.95,0.93
2016,10,24,17,45,58.0,12.0,1.35,23.5,15.5,11.8,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,1.2,16.5,7.5,7.37,0.0
2016,10,25,7,0,0.0,15.0,1.3,17.0,15.0,14.48,0.0
2016,10,25,7,15,7.0,35.5,1.4,17.5,37.0,39.11,25.34
2016,10,25,7,30,14.0,56.0,1.5,18.0,59.0,63.59,46.74
2016,10,25,7,45,27.5,78.5,1.65,18.5,85.0,97.78,75.67
2016,10,25,8,0,41.0,101.0,1.8,19.0,111.0,129.56,102.3
2016,10,25,8,15,50.0,122.5,1.95,19.5,138.0,158.7,126.27
2016,10,25,8,30,59.0,144.0,2.1,20.0,165.0,188.46,150.23
2016,10,25,8,45,121.5,168.0,2.25,21.0,219.5,262.15,209.25
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,333.51,264.89
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,416.82,329.97
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,497.53,391.74
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,501.83,391.88
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,502.16,389.35
2016,10,25,10,15,247.0,283.0,2.65,23.0,436.0,503.32,389.15
2016,10,25,10,30,228.0,302.0,2.7,23.0,450.0,511.47,393.95
2016,10,25,10,45,298.5,300.0,2.75,23.5,501.5,578.02,442.89
2016,10,25,11,0,369.0,298.0,2.8,24.0,553.0,636.36,484.84
2016,10,25,11,15,341.0,314.0,2.85,24.0,554.0,630.48,479.07
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,622.79,472.46
2016,10,25,11,45,380.5,312.0,2.95,24.5,588.5,658.11,498.5
2016,10,25,12,0,448.0,294.0,3.0,25.0,622.0,698.65,527.45
2016,10,25,12,15,414.0,307.5,3.0,25.0,610.5,671.43,507.01
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,650.15,491.01
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,630.73,476.29
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,610.35,460.89
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,604.25,457.34
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,595.45,451.67
2016,10,25,13,45,418.0,273.0,2.95,26.0,553.0,569.85,433.34
2016,10,25,14,0,422.0,260.0,2.9,26.0,534.0,546.15,416.19
2016,10,25,14,15,368.5,258.0,2.85,26.0,488.5,489.35,373.85
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,439.04,335.95
2016,10,25,14,45,470.5,196.0,2.75,26.0,454.5,450.13,345.45
2016,10,25,15,0,626.0,136.0,2.7,26.0,466.0,445.3,341.11
2016,10,25,15,15,322.0,150.5,2.45,25.5,320.0,289.88,222.18
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,165.61,127.02
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,145.76,111.79
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,126.34,96.55
2016,10,25,16,15,5.5,110.0,1.5,24.5,112.0,105.97,80.63
2016,10,25,16,30,0.0,91.0,1.3,24.0,91.0,86.31,65.03
2016,10,25,16,45,0.0,70.0,1.15,23.5,70.0,66.22,48.56
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,46.38,32.0
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.5,18.54
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.5,10.0,1.25,16.5,13.5,25.43,0.0
2016,10,26,7,0,137.0,20.0,1.3,17.0,27.0,69.19,0.0
2016,10,26,7,15,264.0,34.0,1.5,17.5,68.5,142.19,100.96
2016,10,26,7,30,391.0,48.0,1.7,18.0,110.0,220.4,169.06
2016,10,26,7,45,472.5,56.5,1.95,19.0,159.5,285.66,225.33
2016,10,26,8,0,554.0,65.0,2.2,20.0,209.0,357.88,285.73
2016,10,26,8,15,603.5,71.0,2.5,21.0,259.5,416.6,333.91
2016,10,26,8,30,653.0,77.0,2.8,22.0,310.0,478.18,382.65
2016,10,26,8,45,687.5,82.0,3.1,23.0,358.0,531.69,423.63
2016,10,26,9,0,722.0,87.0,3.4,24.0,406.0,585.87,463.87
2016,10,26,9,15,746.0,90.5,3.3,24.5,450.5,628.93,494.59
2016,10,26,9,30,770.0,94.0,3.2,25.0,495.0,673.57,524.51
2016,10,26,9,45,786.0,97.0,3.15,25.5,533.0,710.38,548.14
2016,10,26,10,0,802.0,100.0,3.1,26.0,571.0,745.2,570.02
2016,10,26,10,15,814.5,102.0,3.0,26.0,603.5,773.84,588.19
2016,10,26,10,30,827.0,104.0,2.9,26.0,636.0,799.87,604.44
2016,10,26,10,45,833.5,106.5,2.8,26.5,660.5,818.67,614.42
2016,10,26,11,0,840.0,109.0,2.7,27.0,685.0,834.32,622.27
2016,10,26,11,15,558.0,222.5,2.65,27.5,609.0,722.45,540.82
2016,10,26,11,30,276.0,336.0,2.6,28.0,533.0,597.13,444.52
2016,10,26,11,45,575.0,219.5,2.55,28.5,636.0,730.6,545.18
2016,10,26,12,0,874.0,103.0,2.5,29.0,739.0,848.7,624.6
2016,10,26,12,15,874.0,103.0,2.45,29.0,739.5,839.48,617.01
2016,10,26,12,30,874.0,103.0,2.4,29.0,740.0,826.88,608.38
2016,10,26,12,45,872.0,102.5,2.4,29.0,731.5,808.84,596.6
2016,10,26,13,0,870.0,102.0,2.4,29.0,723.0,787.62,582.8
2016,10,26,13,15,500.0,216.0,2.4,29.0,571.0,606.3,453.81
2016,10,26,13,30,130.0,330.0,2.4,29.0,419.0,428.81,319.55
2016,10,26,13,45,186.0,314.5,2.4,29.5,437.0,445.88,333.58
2016,10,26,14,0,242.0,299.0,2.4,30.0,455.0,458.79,343.34
2016,10,26,14,15,530.5,196.0,2.35,29.5,515.5,530.22,400.06
2016,10,26,14,30,819.0,93.0,2.3,29.0,576.0,571.97,432.87
2016,10,26,14,45,792.5,94.0,2.3,29.0,535.5,521.73,394.34
2016,10,26,15,0,766.0,95.0,2.3,29.0,495.0,471.77,355.61
2016,10,26,15,15,742.5,91.5,2.25,28.5,451.0,419.3,314.56
2016,10,26,15,30,719.0,88.0,2.2,28.0,407.0,366.6,272.09
2016,10,26,15,45,687.0,83.0,2.2,28.0,359.5,311.4,226.27
2016,10,26,16,0,655.0,78.0,2.2,28.0,312.0,258.48,181.45
2016,10,26,16,15,606.0,72.0,1.9,27.5,261.5,203.39,135.53
2016,10,26,16,30,557.0,66.0,1.6,27.0,211.0,153.15,94.57
2016,10,26,16,45,484.0,56.5,1.35,26.5,162.0,102.18,56.86
2016,10,26,17,0,411.0,47.0,1.1,26.0,113.0,59.56,30.56
2016,10,26,17,15,285.0,33.5,1.1,25.0,71.0,26.16,15.46
2016,10,26,17,30,159.0,20.0,1.1,24.0,29.0,15.73,0.0
2016,10,26,17,45,79.5,10.0,1.1,23.5,14.5,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.5,10.0,1.45,17.5,12.0,20.34,0.0
2016,10,27,7,0,93.0,20.0,1.6,18.0,24.0,56.41,0.0
2016,10,27,7,15,211.0,36.0,1.75,18.5,64.0,126.54,88.81
2016,10,27,7,30,329.0,52.0,1.9,19.0,104.0,199.84,152.61
2016,10,27,7,45,415.0,62.5,2.05,20.0,152.5,266.0,209.05
2016,10,27,8,0,501.0,73.0,2.2,21.0,201.0,339.79,270.25
2016,10,27,8,15,553.5,80.5,2.05,21.5,251.0,399.44,318.69
2016,10,27,8,30,606.0,88.0,1.9,22.0,301.0,462.22,367.63
2016,10,27,8,45,647.0,92.0,1.8,23.0,350.0,516.65,407.77
2016,10,27,9,0,688.0,96.0,1.7,24.0,399.0,572.28,447.13
2016,10,27,9,15,713.5,100.5,1.5,24.5,443.0,618.6,478.32
2016,10,27,9,30,739.0,105.0,1.3,25.0,487.0,664.22,507.49
2016,10,27,9,45,759.0,107.5,1.15,26.0,526.0,699.65,526.93
2016,10,27,10,0,779.0,110.0,1.0,27.0,565.0,736.26,546.44
2016,10,27,10,15,792.5,112.5,1.05,27.0,597.5,765.69,565.15
2016,10,27,10,30,806.0,115.0,1.1,27.0,630.0,792.61,582.24
2016,10,27,10,45,815.5,116.5,1.2,27.5,655.5,812.4,594.13
2016,10,27,11,0,825.0,118.0,1.3,28.0,681.0,829.2,604.15
2016,10,27,11,15,831.0,119.5,1.4,28.0,698.0,839.91,611.5
2016,10,27,11,30,837.0,121.0,1.5,28.0,715.0,847.33,616.88
2016,10,27,11,45,444.5,220.5,1.65,28.5,536.5,620.07,460.0
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,370.67,273.96
2016,10,27,12,15,467.5,211.0,1.85,29.0,550.0,618.66,463.23
2016,10,27,12,30,883.0,102.0,1.9,29.0,742.0,830.45,608.98
2016,10,27,12,45,881.5,101.0,1.95,29.5,733.5,812.13,594.27
2016,10,27,13,0,880.0,100.0,2.0,30.0,725.0,790.6,579.69
2016,10,27,13,15,609.0,201.5,2.0,30.0,629.0,673.9,498.39
2016,10,27,13,30,338.0,303.0,2.0,30.0,533.0,555.66,411.13
2016,10,27,13,45,278.0,301.5,2.05,30.0,486.0,499.82,371.69
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,443.47,330.95
2016,10,27,14,15,525.5,195.5,2.1,29.5,508.5,525.14,395.67
2016,10,27,14,30,833.0,91.0,2.1,29.0,578.0,575.62,434.73
2016,10,27,14,45,811.0,90.5,2.15,29.0,538.5,525.78,396.71
2016,10,27,15,0,789.0,90.0,2.2,29.0,499.0,475.8,358.14
2016,10,27,15,15,766.0,86.5,2.2,28.5,454.5,422.56,316.58
2016,10,27,15,30,743.0,83.0,2.2,28.0,410.0,369.96,274.13
2016,10,27,15,45,710.0,78.5,2.25,28.0,361.5,312.89,226.81
2016,10,27,16,0,677.0,74.0,2.3,28.0,313.0,259.08,181.17
2016,10,27,16,15,628.0,68.0,2.05,27.5,262.0,202.95,134.3
2016,10,27,16,30,579.0,62.0,1.8,27.0,211.0,151.63,92.42
2016,10,27,16,45,506.0,53.0,1.55,26.5,161.5,100.07,54.38
2016,10,27,17,0,433.0,44.0,1.3,26.0,112.0,56.81,28.1
2016,10,27,17,15,303.5,31.5,1.25,25.0,70.0,24.43,13.91
2016,10,27,17,30,174.0,19.0,1.2,24.0,28.0,15.29,0.0
2016,10,27,17,45,87.0,9.5,1.2,23.0,14.0,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,95.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,190.0,18.0,0.9,16.0,27.0,80.44,0.0
2016,10,28,7,15,326.0,30.5,1.0,16.5,70.0,157.98,110.37
2016,10,28,7,30,462.0,43.0,1.1,17.0,113.0,240.49,183.47
2016,10,28,7,45,543.5,50.5,1.25,18.0,164.5,307.49,241.4
2016,10,28,8,0,625.0,58.0,1.4,19.0,216.0,381.39,303.0
2016,10,28,8,15,673.5,63.0,1.5,20.0,268.0,441.24,351.51
2016,10,28,8,30,722.0,68.0,1.6,21.0,320.0,501.46,398.4
2016,10,28,8,45,756.5,72.0,1.75,22.0,370.0,556.53,439.78
2016,10,28,9,0,791.0,76.0,1.9,23.0,420.0,612.01,480.04
2016,10,28,9,15,813.5,79.0,2.0,23.5,465.5,658.11,512.6
2016,10,28,9,30,836.0,82.0,2.1,24.0,511.0,703.01,542.51
2016,10,28,9,45,853.0,84.0,2.25,24.5,550.5,741.11,567.52
2016,10,28,10,0,870.0,86.0,2.4,25.0,590.0,772.39,587.57
2016,10,28,10,15,881.0,87.5,2.45,25.5,623.0,800.57,604.74
2016,10,28,10,30,892.0,89.0,2.5,26.0,656.0,825.89,619.88
2016,10,28,10,45,900.5,90.0,2.55,26.5,681.5,845.55,631.17
2016,10,28,11,0,909.0,91.0,2.6,27.0,707.0,861.93,640.33
2016,10,28,11,15,674.0,188.5,2.6,27.0,651.5,783.33,586.02
2016,10,28,11,30,439.0,286.0,2.6,27.0,596.0,686.17,512.79
2016,10,28,11,45,367.0,311.0,2.6,27.5,572.5,642.58,479.96
2016,10,28,12,0,295.0,336.0,2.6,28.0,549.0,605.21,450.83
2016,10,28,12,15,223.0,344.5,2.6,28.0,505.5,542.83,405.16
2016,10,28,12,30,151.0,353.0,2.6,28.0,462.0,488.64,364.79
2016,10,28,12,45,226.0,339.5,2.6,28.5,500.5,529.37,395.5
2016,10,28,13,0,301.0,326.0,2.6,29.0,539.0,572.27,426.59
2016,10,28,13,15,605.5,207.0,2.6,29.0,621.5,675.01,505.73
2016,10,28,13,30,910.0,88.0,2.6,29.0,704.0,748.94,560.08
2016,10,28,13,45,901.0,87.0,2.6,29.0,678.5,712.27,534.91
2016,10,28,14,0,892.0,86.0,2.6,29.0,653.0,673.26,507.86
2016,10,28,14,15,880.5,84.0,2.55,29.0,620.0,629.55,475.86
2016,10,28,14,30,869.0,82.0,2.5,29.0,587.0,584.14,441.93
2016,10,28,14,45,851.5,80.5,2.5,29.0,547.0,534.61,404.29
2016,10,28,15,0,834.0,79.0,2.5,29.0,507.0,484.27,365.0
2016,10,28,15,15,812.0,76.0,2.45,28.5,462.0,429.97,322.19
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,376.09,278.32
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,318.82,230.37
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,263.8,183.37
2016,10,28,16,15,676.0,61.0,2.1,27.0,266.5,206.61,135.57
2016,10,28,16,30,628.0,56.0,1.8,26.0,215.0,152.52,91.4
2016,10,28,16,45,550.5,48.5,1.5,25.5,164.0,99.3,52.27
2016,10,28,17,0,473.0,41.0,1.2,25.0,113.0,54.81,25.93
2016,10,28,17,15,336.0,29.5,1.15,24.0,70.0,22.7,12.44
2016,10,28,17,30,199.0,18.0,1.1,23.0,27.0,14.47,0.0
2016,10,28,17,45,99.5,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,16.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,17.0,25.0,68.42,0.0
2016,10,29,7,15,290.0,31.0,1.85,17.5,66.5,146.05,100.7
2016,10,29,7,30,430.0,44.0,2.1,18.0,108.0,228.4,174.05
2016,10,29,7,45,517.5,51.0,2.4,19.0,159.0,295.68,232.56
2016,10,29,8,0,605.0,58.0,2.7,20.0,210.0,370.39,295.54
