Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,654.5,63.5,2.75,20.5,261.5,430.27,345.33
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,490.52,393.69
2016,10,29,8,45,742.5,71.5,2.9,22.0,362.5,545.47,435.62
2016,10,29,9,0,781.0,74.0,3.0,23.0,412.0,601.13,476.63
2016,10,29,9,15,803.5,77.0,3.05,23.5,456.5,646.77,509.37
2016,10,29,9,30,826.0,80.0,3.1,24.0,501.0,691.24,539.34
2016,10,29,9,45,842.0,82.0,3.15,25.0,540.0,728.23,562.33
2016,10,29,10,0,858.0,84.0,3.2,26.0,579.0,758.42,580.17
2016,10,29,10,15,869.0,86.0,3.2,26.5,611.5,786.85,597.51
2016,10,29,10,30,880.0,88.0,3.2,27.0,644.0,812.47,612.79
2016,10,29,10,45,887.5,89.5,3.25,27.5,668.5,831.65,623.88
2016,10,29,11,0,895.0,91.0,3.3,28.0,693.0,847.59,632.83
2016,10,29,11,15,899.5,91.5,3.3,28.0,710.0,856.54,638.12
2016,10,29,11,30,904.0,92.0,3.3,28.0,727.0,862.0,641.23
2016,10,29,11,45,908.0,91.5,3.35,28.5,735.5,862.4,640.1
2016,10,29,12,0,912.0,91.0,3.4,29.0,744.0,859.23,636.74
2016,10,29,12,15,911.5,91.0,3.4,29.0,744.0,849.31,629.98
2016,10,29,12,30,911.0,91.0,3.4,29.0,744.0,835.89,621.02
2016,10,29,12,45,908.5,90.5,3.45,29.0,735.0,816.93,608.66
2016,10,29,13,0,906.0,90.0,3.5,29.0,726.0,794.69,594.14
2016,10,29,13,15,901.0,89.0,3.5,29.0,709.0,766.91,575.58
2016,10,29,13,30,896.0,88.0,3.5,29.0,692.0,736.22,555.0
2016,10,29,13,45,888.5,86.5,3.55,29.5,666.5,700.56,529.98
2016,10,29,14,0,881.0,85.0,3.6,30.0,641.0,662.5,502.15
2016,10,29,14,15,869.5,83.5,3.6,29.5,609.0,619.8,471.56
2016,10,29,14,30,858.0,82.0,3.6,29.0,577.0,575.43,438.9
2016,10,29,14,45,831.0,83.5,3.6,29.0,536.0,524.71,399.7
2016,10,29,15,0,804.0,85.0,3.6,29.0,495.0,473.7,359.33
2016,10,29,15,15,780.5,82.0,3.55,29.0,450.5,420.27,316.11
2016,10,29,15,30,757.0,79.0,3.5,29.0,406.0,367.48,272.28
2016,10,29,15,45,722.0,75.0,3.45,29.0,357.0,310.91,224.77
2016,10,29,16,0,687.0,71.0,3.4,29.0,308.0,255.62,177.67
2016,10,29,16,15,637.0,65.0,3.0,28.0,257.0,199.07,130.64
2016,10,29,16,30,587.0,59.0,2.6,27.0,206.0,147.42,88.73
2016,10,29,16,45,506.5,51.0,2.25,26.5,156.0,96.02,51.34
2016,10,29,17,0,426.0,43.0,1.9,26.0,106.0,53.77,26.53
2016,10,29,17,15,288.0,30.0,1.75,25.0,65.0,23.38,12.7
2016,10,29,17,30,150.0,17.0,1.6,24.0,24.0,13.62,0.0
2016,10,29,17,45,75.0,8.5,1.5,23.0,12.0,8.36,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,38.5,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,77.0,17.0,1.5,18.0,21.0,37.59,0.0
2016,10,30,7,15,205.0,33.5,1.75,18.5,60.0,120.89,81.9
2016,10,30,7,30,333.0,50.0,2.0,19.0,99.0,197.27,149.58
2016,10,30,7,45,424.0,59.5,2.3,20.0,148.0,263.75,206.61
2016,10,30,8,0,515.0,69.0,2.6,21.0,197.0,338.52,269.13
2016,10,30,8,15,569.5,76.5,2.6,21.5,247.0,399.29,319.24
2016,10,30,8,30,624.0,84.0,2.6,22.0,297.0,463.34,370.17
2016,10,30,8,45,670.0,86.5,2.6,23.0,347.0,519.33,412.56
2016,10,30,9,0,716.0,89.0,2.6,24.0,397.0,576.81,454.56
2016,10,30,9,15,741.5,93.0,2.5,24.5,441.0,623.18,487.32
2016,10,30,9,30,767.0,97.0,2.4,25.0,485.0,666.25,516.36
2016,10,30,9,45,787.5,99.0,2.3,25.5,524.5,704.86,540.68
2016,10,30,10,0,808.0,101.0,2.2,26.0,564.0,741.7,563.25
2016,10,30,10,15,821.5,103.0,2.1,26.5,596.5,770.99,580.17
2016,10,30,10,30,835.0,105.0,2.0,27.0,629.0,797.67,595.1
2016,10,30,10,45,846.5,105.0,1.95,27.5,654.5,817.68,605.79
2016,10,30,11,0,858.0,105.0,1.9,28.0,680.0,834.65,614.47
2016,10,30,11,15,864.0,106.0,1.9,28.5,697.5,844.96,619.25
2016,10,30,11,30,870.0,107.0,1.9,29.0,715.0,847.27,618.93
2016,10,30,11,45,884.0,102.0,1.9,29.5,726.0,851.09,619.82
2016,10,30,12,0,898.0,97.0,1.9,30.0,737.0,851.38,618.52
2016,10,30,12,15,898.5,97.0,1.95,30.0,737.0,842.38,613.01
2016,10,30,12,30,899.0,97.0,2.0,30.0,737.0,829.91,605.4
2016,10,30,12,45,900.0,95.0,2.1,30.0,729.5,812.3,594.89
2016,10,30,13,0,901.0,93.0,2.2,30.0,722.0,791.33,582.16
2016,10,30,13,15,896.5,92.0,2.25,30.0,705.0,764.06,564.79
2016,10,30,13,30,892.0,91.0,2.3,30.0,688.0,733.88,545.41
2016,10,30,13,45,886.5,89.0,2.35,30.5,664.0,699.22,521.77
2016,10,30,14,0,881.0,87.0,2.4,31.0,640.0,662.05,495.05
2016,10,30,14,15,870.5,85.0,2.45,30.5,608.0,619.5,465.45
2016,10,30,14,30,860.0,83.0,2.5,30.0,576.0,575.21,433.67
2016,10,30,14,45,846.0,80.0,2.55,30.0,537.5,526.76,397.01
2016,10,30,15,0,832.0,77.0,2.6,30.0,499.0,476.86,358.17
2016,10,30,15,15,810.5,74.5,2.6,29.5,454.5,423.61,316.18
2016,10,30,15,30,789.0,72.0,2.6,29.0,410.0,370.72,273.09
2016,10,30,15,45,759.0,67.5,2.6,29.0,361.5,313.78,225.33
2016,10,30,16,0,729.0,63.0,2.6,29.0,313.0,258.76,178.28
2016,10,30,16,15,681.5,58.0,2.25,28.0,261.5,201.75,130.71
2016,10,30,16,30,634.0,53.0,1.9,27.0,210.0,149.3,88.07
2016,10,30,16,45,558.5,45.5,1.6,26.5,159.5,94.92,48.45
2016,10,30,17,0,483.0,38.0,1.3,26.0,109.0,50.45,22.86
2016,10,30,17,15,341.0,27.0,1.25,25.0,66.5,20.68,10.38
2016,10,30,17,30,199.0,16.0,1.2,24.0,24.0,15.73,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,97.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,194.0,15.0,1.1,15.0,23.0,66.98,0.0
2016,10,31,7,15,340.5,27.0,1.35,16.0,66.0,157.02,105.56
2016,10,31,7,30,487.0,39.0,1.6,17.0,109.0,242.41,183.82
2016,10,31,7,45,571.0,46.0,1.9,18.0,161.0,310.25,243.38
2016,10,31,8,0,655.0,53.0,2.2,19.0,213.0,382.6,304.9
2016,10,31,8,15,702.5,58.0,2.25,19.5,265.0,443.15,355.39
2016,10,31,8,30,750.0,63.0,2.3,20.0,317.0,506.01,405.71
2016,10,31,8,45,783.0,66.0,2.4,21.0,366.5,559.69,446.58
2016,10,31,9,0,816.0,69.0,2.5,22.0,416.0,613.6,486.12
2016,10,31,9,15,837.0,71.5,2.6,22.5,461.0,658.63,518.42
2016,10,31,9,30,858.0,74.0,2.7,23.0,506.0,697.92,544.7
2016,10,31,9,45,872.5,76.0,2.8,24.0,544.5,734.44,567.56
2016,10,31,10,0,887.0,78.0,2.9,25.0,583.0,768.67,588.45
2016,10,31,10,15,896.5,80.0,2.9,25.5,615.0,796.46,605.22
2016,10,31,10,30,906.0,82.0,2.9,26.0,647.0,821.28,619.86
2016,10,31,10,45,912.0,83.0,2.95,26.5,671.0,838.99,629.91
2016,10,31,11,0,918.0,84.0,3.0,27.0,695.0,853.33,637.77
2016,10,31,11,15,921.5,85.0,3.05,27.0,711.5,862.14,643.26
2016,10,31,11,30,925.0,86.0,3.1,27.0,728.0,867.36,646.51
2016,10,31,11,45,923.0,87.5,3.15,27.5,735.0,864.95,643.49
2016,10,31,12,0,921.0,89.0,3.2,28.0,742.0,858.93,638.24
2016,10,31,12,15,919.5,89.0,3.2,28.0,741.0,848.14,630.9
2016,10,31,12,30,918.0,89.0,3.2,28.0,740.0,833.85,621.35
2016,10,31,12,45,913.5,89.0,3.25,28.5,730.0,813.8,607.04
2016,10,31,13,0,909.0,89.0,3.3,29.0,720.0,790.53,590.65
2016,10,31,13,15,903.0,88.5,3.3,29.0,702.0,762.54,571.99
2016,10,31,13,30,897.0,88.0,3.3,29.0,684.0,731.71,551.34
2016,10,31,13,45,886.5,87.0,3.35,29.0,658.5,694.61,526.41
2016,10,31,14,0,876.0,86.0,3.4,29.0,633.0,655.33,498.33
2016,10,31,14,15,863.5,84.5,3.4,29.0,600.0,612.35,466.47
2016,10,31,14,30,851.0,83.0,3.4,29.0,567.0,567.81,432.72
2016,10,31,14,45,832.0,81.0,3.4,29.0,527.0,518.26,394.43
2016,10,31,15,0,813.0,79.0,3.4,29.0,487.0,467.73,354.4
2016,10,31,15,15,789.0,76.0,3.3,28.5,442.5,413.93,311.35
2016,10,31,15,30,765.0,73.0,3.2,28.0,398.0,360.8,267.54
2016,10,31,15,45,729.0,69.5,3.15,28.0,349.0,304.3,219.84
2016,10,31,16,0,693.0,66.0,3.1,28.0,300.0,250.4,173.6
2016,10,31,16,15,642.5,60.5,2.7,27.0,249.5,193.1,125.83
2016,10,31,16,30,592.0,55.0,2.3,26.0,199.0,141.89,84.27
2016,10,31,16,45,509.5,47.5,1.9,25.5,149.5,90.94,47.53
2016,10,31,17,0,427.0,40.0,1.5,25.0,100.0,49.3,23.73
2016,10,31,17,15,286.5,27.5,1.45,24.0,60.0,21.33,10.7
2016,10,31,17,30,146.0,15.0,1.4,23.0,20.0,14.74,0.0
2016,10,31,17,45,73.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,20.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,21.0,18.0,17.69,0.0
2016,11,1,7,15,173.5,31.5,2.6,21.5,55.5,107.93,69.55
2016,11,1,7,30,347.0,45.0,2.9,22.0,93.0,195.45,145.83
2016,11,1,7,45,437.0,53.5,3.2,22.5,141.0,260.85,202.26
2016,11,1,8,0,527.0,62.0,3.5,23.0,189.0,333.94,263.93
2016,11,1,8,15,580.5,68.5,3.65,23.5,238.5,393.08,313.21
2016,11,1,8,30,634.0,75.0,3.8,24.0,288.0,455.45,363.44
2016,11,1,8,45,676.5,78.0,4.0,24.5,336.5,509.83,406.2
2016,11,1,9,0,719.0,81.0,4.2,25.0,385.0,563.14,447.07
2016,11,1,9,15,375.5,139.0,4.2,25.5,299.0,420.76,333.1
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,229.8,177.46
2016,11,1,9,45,152.0,223.5,4.25,26.5,308.5,355.15,276.65
2016,11,1,10,0,272.0,250.0,4.3,27.0,404.0,486.78,376.6
2016,11,1,10,15,554.0,172.0,4.3,27.5,508.5,632.92,489.09
2016,11,1,10,30,836.0,94.0,4.3,28.0,613.0,781.13,594.77
2016,11,1,10,45,845.0,95.0,4.3,28.5,637.5,795.43,601.78
2016,11,1,11,0,854.0,96.0,4.3,29.0,662.0,811.46,610.85
2016,11,1,11,15,859.5,97.0,4.3,29.0,678.5,821.43,617.0
2016,11,1,11,30,865.0,98.0,4.3,29.0,695.0,828.08,621.03
2016,11,1,11,45,439.5,170.5,4.3,29.5,474.5,555.41,423.78
2016,11,1,12,0,14.0,243.0,4.3,30.0,254.0,251.59,187.64
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.5,433.9,328.28
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,604.92,453.99
2016,11,1,12,45,607.5,205.0,4.3,30.5,626.5,699.33,526.09
2016,11,1,13,0,880.0,91.0,4.3,31.0,698.0,767.98,575.33
2016,11,1,13,15,874.5,90.0,4.3,31.0,681.0,740.58,556.32
2016,11,1,13,30,869.0,89.0,4.3,31.0,664.0,710.41,535.88
2016,11,1,13,45,560.5,187.0,4.3,31.0,552.5,575.15,435.14
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,447.6,337.04
2016,11,1,14,15,126.0,222.5,4.25,31.0,300.5,298.06,225.32
2016,11,1,14,30,0.0,160.0,4.2,31.0,160.0,155.2,115.45
2016,11,1,14,45,396.0,119.5,4.2,31.0,317.0,327.17,250.54
2016,11,1,15,0,792.0,79.0,4.2,31.0,474.0,455.79,344.56
2016,11,1,15,15,396.0,99.5,4.1,30.5,297.0,267.14,201.25
2016,11,1,15,30,0.0,120.0,4.0,30.0,120.0,115.7,86.32
2016,11,1,15,45,335.0,93.5,3.95,30.0,205.5,198.13,144.86
2016,11,1,16,0,670.0,67.0,3.9,30.0,291.0,242.57,167.12
2016,11,1,16,15,618.5,61.5,3.45,29.5,241.5,187.66,121.2
2016,11,1,16,30,567.0,56.0,3.0,29.0,192.0,137.82,81.07
2016,11,1,16,45,478.5,48.0,2.65,28.5,143.5,87.48,45.52
2016,11,1,17,0,390.0,40.0,2.3,28.0,95.0,47.19,22.88
2016,11,1,17,15,250.0,27.0,2.2,27.0,56.5,21.01,9.98
2016,11,1,17,30,110.0,14.0,2.1,26.0,18.0,13.76,0.0
2016,11,1,17,45,55.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.5,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,22.0,14.0,17.55,0.0
2016,11,2,7,15,120.5,33.0,2.7,22.0,48.5,86.76,53.87
2016,11,2,7,30,223.0,53.0,2.9,22.0,83.0,158.72,118.18
2016,11,2,7,45,317.5,65.5,3.15,22.5,129.5,222.43,172.31
2016,11,2,8,0,412.0,78.0,3.4,23.0,176.0,295.22,233.21
2016,11,2,8,15,471.0,86.5,3.55,23.5,224.0,353.19,281.35
2016,11,2,8,30,530.0,95.0,3.7,24.0,272.0,418.11,333.55
2016,11,2,8,45,265.0,65.5,3.85,24.5,154.0,241.81,194.11
2016,11,2,9,0,0.0,36.0,4.0,25.0,36.0,34.76,22.77
2016,11,2,9,15,112.5,126.0,4.05,25.5,182.0,211.56,167.13
2016,11,2,9,30,225.0,216.0,4.1,26.0,328.0,395.46,310.11
2016,11,2,9,45,220.0,235.5,4.15,26.5,352.0,418.39,325.48
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,440.2,340.31
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,493.79,380.17
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,539.37,413.64
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,314.47,242.9
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,91.0,66.17
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,295.34,226.25
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,494.43,374.14
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,480.81,361.83
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,466.74,350.15
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,524.67,394.25
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,586.57,439.97
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,526.6,395.07
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,474.85,356.22
2016,11,2,13,15,164.0,324.5,3.15,29.0,434.5,451.88,339.44
2016,11,2,13,30,153.0,316.0,3.0,29.0,416.0,429.0,322.58
2016,11,2,13,45,177.0,302.5,2.95,29.0,414.5,424.78,320.25
2016,11,2,14,0,201.0,289.0,2.9,29.0,413.0,418.56,316.22
2016,11,2,14,15,164.5,273.5,2.8,28.5,371.5,371.84,281.84
2016,11,2,14,30,128.0,258.0,2.7,28.0,330.0,327.67,249.14
2016,11,2,14,45,379.0,193.5,2.65,28.0,385.5,388.44,296.75
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,427.29,324.42
2016,11,2,15,15,599.5,123.5,2.45,27.5,398.5,376.79,284.12
2016,11,2,15,30,569.0,118.0,2.3,27.0,356.0,328.06,244.69
2016,11,2,15,45,514.5,113.0,2.2,27.0,308.5,273.13,199.86
2016,11,2,16,0,460.0,108.0,2.1,27.0,261.0,224.3,159.71
2016,11,2,16,15,400.0,97.0,1.9,26.5,214.0,173.96,119.27
2016,11,2,16,30,340.0,86.0,1.7,26.0,167.0,129.9,84.93
2016,11,2,16,45,249.0,71.0,1.55,26.0,122.5,86.76,54.39
2016,11,2,17,0,158.0,56.0,1.4,26.0,78.0,53.18,33.03
2016,11,2,17,15,79.0,33.5,1.5,25.5,44.5,27.61,14.55
2016,11,2,17,30,0.0,11.0,1.6,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,24.5,1.2,21.0,24.5,24.56,11.53
2016,11,3,7,30,0.0,42.0,1.4,21.0,42.0,42.96,29.03
2016,11,3,7,45,8.0,63.5,1.6,21.5,65.5,68.91,50.87
2016,11,3,8,0,16.0,85.0,1.8,22.0,89.0,95.2,72.81
2016,11,3,8,15,25.0,105.5,1.85,22.0,113.5,126.49,98.67
2016,11,3,8,30,34.0,126.0,1.9,22.0,138.0,153.99,121.07
2016,11,3,8,45,23.5,138.0,1.95,22.5,147.0,154.34,120.79
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,159.92,124.52
2016,11,3,9,15,6.5,145.5,2.0,23.0,148.5,149.72,115.91
2016,11,3,9,30,0.0,141.0,2.0,23.0,141.0,139.71,107.45
2016,11,3,9,45,0.0,145.0,2.0,23.5,145.0,143.26,109.78
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,146.91,112.16
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,246.86,190.71
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,343.93,264.32
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,265.5,203.46
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,182.78,138.93
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,105.06,78.32
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,29.97,18.54
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,29.97,18.52
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,29.98,18.47
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,138.53,104.43
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,249.56,189.08
2016,11,3,12,45,11.0,227.5,1.2,25.0,235.5,232.03,175.37
2016,11,3,13,0,8.0,213.0,1.2,25.0,219.0,214.73,162.36
2016,11,3,13,15,4.0,124.5,1.25,25.0,127.5,123.78,92.57
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,34.8,22.36
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,23.68,13.49
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,12.56,4.53
2016,11,3,14,15,0.0,30.0,1.55,25.0,30.0,28.99,17.86
2016,11,3,14,30,0.0,47.0,1.6,25.0,47.0,45.43,31.18
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,27.04,16.37
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,12.06,4.26
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,15.44,7.09
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,13.51,5.52
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,11.57,3.94
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,9.16,1.95
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,6.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.82,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.89,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,3.15,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,3.2,18.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,7.0,3.25,18.0,7.0,6.74,0.0
2016,11,4,7,30,0.0,12.0,3.3,18.0,12.0,11.57,3.78
2016,11,4,7,45,0.0,19.5,3.4,18.5,19.5,18.81,10.02
2016,11,4,8,0,0.0,27.0,3.5,19.0,27.0,26.05,16.22
2016,11,4,8,15,0.0,34.5,3.55,19.0,34.5,33.3,22.38
2016,11,4,8,30,0.0,42.0,3.6,19.0,42.0,40.56,28.47
2016,11,4,8,45,0.0,88.5,3.7,19.0,88.5,86.76,66.87
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,135.42,106.65
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,135.87,106.65
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,136.63,106.97
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,109.87,84.77
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,84.17,63.54
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,101.01,77.08
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,117.95,90.58
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,107.87,82.13
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,97.91,73.86
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,96.91,72.98
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,95.92,72.12
2016,11,4,11,45,5.0,161.5,3.5,21.5,165.0,162.09,124.71
2016,11,4,12,0,10.0,224.0,3.5,22.0,231.0,229.04,176.76
2016,11,4,12,15,5.0,145.5,3.45,22.0,149.0,145.84,111.39
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,64.83,46.81
2016,11,4,12,45,0.0,110.5,3.35,22.5,110.5,107.18,80.63
2016,11,4,13,0,0.0,154.0,3.3,23.0,154.0,150.01,114.31
2016,11,4,13,15,0.0,85.0,3.25,23.0,85.0,82.27,60.65
2016,11,4,13,30,0.0,16.0,3.2,23.0,16.0,15.46,6.92
2016,11,4,13,45,0.0,54.5,3.2,23.0,54.5,52.7,37.14
2016,11,4,14,0,0.0,93.0,3.2,23.0,93.0,90.01,67.21
2016,11,4,14,15,0.0,122.5,3.15,22.5,122.5,118.74,90.47
2016,11,4,14,30,0.0,152.0,3.1,22.0,152.0,147.44,113.74
2016,11,4,14,45,0.0,128.5,3.1,22.0,128.5,124.43,95.57
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,101.57,77.42
2016,11,4,15,15,1.5,122.5,3.0,22.0,123.5,118.97,91.74
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,135.91,105.63
2016,11,4,15,45,1.5,122.0,2.85,22.0,123.0,117.69,91.11
2016,11,4,16,0,0.0,104.0,2.8,22.0,104.0,99.71,76.66
2016,11,4,16,15,0.0,85.0,2.6,21.5,85.0,81.36,61.78
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,63.14,46.71
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,46.45,32.57
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.94,18.47
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,6.26
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.0,3.2,17.0,1.0,0.96,0.0
2016,11,5,7,30,0.0,2.0,3.3,17.0,2.0,1.93,0.0
2016,11,5,7,45,0.0,4.0,3.4,17.5,4.0,3.85,0.0
2016,11,5,8,0,0.0,6.0,3.5,18.0,6.0,5.78,0.0
2016,11,5,8,15,0.0,7.5,3.45,18.0,7.5,7.23,0.46
2016,11,5,8,30,0.0,9.0,3.4,18.0,9.0,8.68,1.69
2016,11,5,8,45,0.0,35.0,3.4,18.5,35.0,33.79,22.82
2016,11,5,9,0,0.0,61.0,3.4,19.0,61.0,58.95,43.67
2016,11,5,9,15,0.0,92.5,3.3,19.0,92.5,90.04,69.21
2016,11,5,9,30,0.0,124.0,3.2,19.0,124.0,122.08,95.18
2016,11,5,9,45,1.0,147.5,3.15,19.5,148.5,146.71,114.63
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,171.41,133.88
2016,11,5,10,15,1.0,158.0,3.0,20.5,159.0,156.63,121.47
2016,11,5,10,30,0.0,145.0,2.9,21.0,145.0,142.23,109.52
2016,11,5,10,45,4.0,176.5,2.85,21.5,179.5,177.31,137.02
2016,11,5,11,0,8.0,208.0,2.8,22.0,214.0,212.6,164.2
2016,11,5,11,15,22.0,243.5,2.75,22.0,258.5,260.3,201.31
2016,11,5,11,30,36.0,279.0,2.7,22.0,303.0,316.43,244.26
2016,11,5,11,45,29.5,270.5,2.65,22.5,290.5,300.83,231.36
2016,11,5,12,0,23.0,262.0,2.6,23.0,278.0,278.47,213.64
2016,11,5,12,15,18.0,249.0,2.55,23.0,261.5,260.48,199.77
2016,11,5,12,30,13.0,236.0,2.5,23.0,245.0,242.73,186.05
2016,11,5,12,45,11.0,225.5,2.5,23.0,233.5,230.05,176.37
2016,11,5,13,0,9.0,215.0,2.5,23.0,222.0,217.52,166.78
2016,11,5,13,15,4.5,147.5,2.5,23.0,151.0,146.78,111.75
2016,11,5,13,30,0.0,80.0,2.5,23.0,80.0,77.41,56.83
2016,11,5,13,45,18.5,164.5,2.55,23.0,175.5,172.38,132.79
2016,11,5,14,0,37.0,249.0,2.6,23.0,271.0,270.16,208.96
2016,11,5,14,15,18.5,154.0,2.6,23.0,165.0,160.49,123.41
2016,11,5,14,30,0.0,59.0,2.6,23.0,59.0,57.04,40.81
2016,11,5,14,45,15.5,124.5,2.65,23.0,132.0,128.43,98.66
2016,11,5,15,0,31.0,190.0,2.7,23.0,205.0,199.39,155.07
2016,11,5,15,15,221.0,166.0,2.7,22.5,257.5,254.76,198.19
2016,11,5,15,30,411.0,142.0,2.7,22.0,310.0,288.98,221.59
2016,11,5,15,45,361.0,135.0,2.7,22.0,269.0,243.24,183.61
2016,11,5,16,0,311.0,128.0,2.7,22.0,228.0,201.9,149.5
2016,11,5,16,15,315.5,107.5,2.55,21.5,194.0,164.6,117.27
2016,11,5,16,30,320.0,87.0,2.4,21.0,160.0,126.12,84.43
2016,11,5,16,45,245.5,69.0,2.3,20.5,116.5,83.3,53.08
2016,11,5,17,0,171.0,51.0,2.2,20.0,73.0,48.46,30.06
2016,11,5,17,15,93.5,29.5,2.15,19.5,40.5,24.46,11.02
2016,11,5,17,30,16.0,8.0,2.1,19.0,8.0,7.86,0.0
2016,11,5,17,45,8.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,130.0,27.0,2.05,15.5,43.5,83.99,44.85
2016,11,6,7,30,260.0,44.0,2.2,16.0,77.0,159.55,119.53
2016,11,6,7,45,344.5,57.0,2.4,16.5,121.5,220.63,173.34
2016,11,6,8,0,429.0,70.0,2.6,17.0,166.0,289.73,232.78
2016,11,6,8,15,246.0,98.5,2.7,17.0,156.5,242.45,196.91
2016,11,6,8,30,63.0,127.0,2.8,17.0,147.0,171.67,138.36
2016,11,6,8,45,31.5,83.5,2.9,17.5,93.5,103.32,81.58
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,38.63,26.83
2016,11,6,9,15,17.5,115.5,3.05,18.5,124.0,125.39,98.95
2016,11,6,9,30,35.0,191.0,3.1,19.0,208.0,225.62,179.6
2016,11,6,9,45,23.0,191.0,3.2,19.5,202.5,208.77,164.9
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,199.3,156.36
2016,11,6,10,15,32.5,225.5,3.35,20.5,244.5,259.86,204.11
2016,11,6,10,30,54.0,260.0,3.4,21.0,292.0,314.17,245.96
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.0,239.83,186.72
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,162.12,124.46
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,132.21,100.78
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,102.83,77.35
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,105.78,79.68
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,108.72,81.99
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,110.18,83.13
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,111.63,84.29
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,95.9,71.78
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,80.33,59.37
2016,11,6,13,15,0.0,48.0,3.1,22.0,48.0,46.42,32.1
2016,11,6,13,30,0.0,13.0,3.0,22.0,13.0,12.56,4.61
2016,11,6,13,45,0.0,13.5,2.95,22.0,13.5,13.04,5.02
2016,11,6,14,0,0.0,14.0,2.9,22.0,14.0,13.52,5.43
2016,11,6,14,15,0.0,66.0,2.9,21.5,66.0,63.82,46.61
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,114.31,87.72
2016,11,6,14,45,26.5,159.0,2.9,21.0,172.0,168.84,131.89
2016,11,6,15,0,53.0,200.0,2.9,21.0,226.0,219.23,172.06
2016,11,6,15,15,49.5,181.5,2.9,21.0,204.0,196.32,153.86
2016,11,6,15,30,46.0,163.0,2.9,21.0,182.0,173.8,135.95
2016,11,6,15,45,41.5,143.5,2.9,21.0,159.0,150.42,117.15
2016,11,6,16,0,37.0,124.0,2.9,21.0,136.0,127.6,98.58
2016,11,6,16,15,28.0,103.0,2.65,20.5,111.5,103.08,78.75
2016,11,6,16,30,19.0,82.0,2.4,20.0,87.0,79.75,59.72
2016,11,6,16,45,9.5,61.0,2.2,20.0,63.5,58.3,41.98
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,37.67,24.64
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.43,8.32
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.91,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,149.0,20.5,1.7,17.0,38.5,79.88,38.54
2016,11,7,7,30,298.0,41.0,1.9,17.0,77.0,168.84,125.33
2016,11,7,7,45,389.5,51.0,2.15,17.5,122.5,232.27,181.21
2016,11,7,8,0,481.0,61.0,2.4,18.0,168.0,303.9,242.68
2016,11,7,8,15,240.5,35.0,2.45,18.5,88.5,172.35,139.21
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.65
2016,11,7,8,45,0.0,7.0,2.6,19.5,7.0,6.75,0.02
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,14.96,6.85
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,25.1,15.26
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,51.71,37.1
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,78.35,58.64
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,166.63,129.88
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,257.86,201.5
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,152.15,117.44
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,51.25,36.02
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,74.51,54.79
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,97.9,73.46
2016,11,7,11,45,11.0,180.5,2.8,22.5,188.0,186.1,143.24
2016,11,7,12,0,22.0,260.0,2.8,23.0,275.0,275.65,212.05
2016,11,7,12,15,112.0,294.5,2.75,23.0,371.0,396.43,305.7
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,500.25,383.89
2016,11,7,12,45,106.5,275.5,2.7,23.5,348.5,365.87,281.23
2016,11,7,13,0,11.0,222.0,2.7,24.0,230.0,226.07,172.59
2016,11,7,13,15,5.5,147.5,2.65,24.0,151.5,147.49,111.97
2016,11,7,13,30,0.0,73.0,2.6,24.0,73.0,70.63,51.22
2016,11,7,13,45,0.0,118.0,2.55,24.0,118.5,114.44,86.24
2016,11,7,14,0,0.0,163.0,2.5,24.0,164.0,158.54,121.09
2016,11,7,14,15,1.0,166.0,2.4,23.5,167.5,161.93,124.15
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,165.2,127.23
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,121.07,92.47
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,77.37,57.58
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,104.79,80.15
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,131.74,102.24
2016,11,7,15,45,282.5,109.5,1.9,22.0,199.0,192.94,145.37
2016,11,7,16,0,563.0,83.0,1.8,22.0,261.0,223.24,158.34
2016,11,7,16,15,504.5,74.5,1.6,21.5,213.0,170.82,114.55
2016,11,7,16,30,446.0,66.0,1.4,21.0,165.0,124.42,77.45
2016,11,7,16,45,357.5,54.5,1.25,21.0,120.5,78.12,44.51
2016,11,7,17,0,269.0,43.0,1.1,21.0,76.0,42.41,23.52
2016,11,7,17,15,134.5,21.5,1.1,20.5,38.0,16.61,4.57
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,6.5,3.15,17.0,6.5,6.26,0.0
2016,11,8,7,30,0.0,13.0,3.3,17.0,13.0,12.53,4.49
2016,11,8,7,45,0.0,21.5,3.45,17.0,21.5,20.74,11.65
2016,11,8,8,0,0.0,30.0,3.6,17.0,30.0,28.95,18.78
2016,11,8,8,15,0.0,38.5,3.6,17.0,38.5,37.17,25.84
2016,11,8,8,30,0.0,47.0,3.6,17.0,47.0,45.39,32.81
2016,11,8,8,45,0.0,89.0,3.65,17.5,89.0,87.52,67.95
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,131.57,103.99
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,130.9,103.11
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,130.61,102.59
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,96.77,74.63
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,64.78,48.17
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,96.54,74.15
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,129.12,100.48
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,175.01,137.18
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,221.36,173.65
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,211.18,165.26
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,201.14,157.12
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.5,201.85,157.64
2016,11,8,12,0,6.0,201.0,4.4,19.0,206.0,202.56,158.17
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.5,242.63,190.1
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,282.46,221.51
2016,11,8,12,45,33.5,272.5,4.45,19.0,295.0,301.0,236.17
2016,11,8,13,0,41.0,280.0,4.5,19.0,307.0,312.78,245.63
