Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,30.5,259.0,4.5,19.0,279.0,281.63,221.2
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,247.2,194.15
2016,11,8,13,45,21.0,232.0,4.5,19.5,245.0,240.92,189.14
2016,11,8,14,0,22.0,226.0,4.5,20.0,239.0,234.52,184.02
2016,11,8,14,15,12.5,199.0,4.45,20.0,206.5,201.14,157.66
2016,11,8,14,30,3.0,172.0,4.4,20.0,174.0,168.7,131.93
2016,11,8,14,45,1.5,111.5,4.35,20.0,112.5,108.69,83.75
2016,11,8,15,0,0.0,51.0,4.3,20.0,51.0,49.28,35.24
2016,11,8,15,15,0.0,74.0,4.15,19.5,74.0,71.55,53.89
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,93.67,72.44
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,81.06,62.15
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,68.51,51.8
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,56.0,41.42
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,43.47,30.84
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,31.38,20.41
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,19.3,9.92
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,9.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,15.0,1.0,0.96,0.0
2016,11,9,7,30,0.0,2.0,3.4,15.0,2.0,1.93,0.0
2016,11,9,7,45,0.0,3.5,3.45,15.0,3.5,3.37,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.68,1.77
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,10.61,3.4
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,15.44,7.44
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,18.34,9.86
2016,11,9,9,45,0.0,22.5,4.05,16.5,22.5,21.73,12.63
2016,11,9,10,0,0.0,26.0,4.1,17.0,26.0,25.11,15.39
2016,11,9,10,15,0.0,46.0,4.1,17.0,46.0,44.46,31.46
2016,11,9,10,30,0.0,66.0,4.1,17.0,66.0,63.83,47.41
2016,11,9,10,45,0.0,77.5,4.15,17.0,77.5,74.98,56.5
2016,11,9,11,0,0.0,89.0,4.2,17.0,89.0,86.13,65.56
2016,11,9,11,15,0.0,83.5,4.2,17.0,83.5,80.81,61.11
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,75.48,56.69
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,76.45,57.34
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,77.42,58.0
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,66.76,49.28
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,56.11,40.57
2016,11,9,12,45,1.0,117.5,4.1,18.5,118.5,114.83,88.3
2016,11,9,13,0,2.0,177.0,4.1,19.0,179.0,174.42,135.9
2016,11,9,13,15,1.0,141.0,4.05,19.0,142.0,137.87,106.66
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,101.74,77.64
2016,11,9,13,45,0.0,90.5,4.0,19.0,90.5,87.58,66.28
2016,11,9,14,0,0.0,76.0,4.0,19.0,76.0,73.52,54.93
2016,11,9,14,15,0.0,57.5,4.0,19.0,57.5,55.59,40.33
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,37.68,25.64
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,68.65,51.33
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,99.64,76.97
2016,11,9,15,15,0.0,65.5,3.9,19.0,65.5,63.31,47.16
2016,11,9,15,30,0.0,28.0,3.8,19.0,28.0,27.03,17.04
2016,11,9,15,45,0.0,24.0,3.7,19.0,24.0,23.16,13.85
2016,11,9,16,0,0.0,20.0,3.6,19.0,20.0,19.29,10.61
2016,11,9,16,15,0.0,16.0,3.3,18.5,16.0,15.43,7.37
2016,11,9,16,30,0.0,12.0,3.0,18.0,12.0,11.57,4.08
2016,11,9,16,45,0.0,8.5,2.7,17.5,8.5,8.19,1.17
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.82,0.0
2016,11,9,17,15,0.0,2.5,2.35,17.0,2.5,2.41,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,52.5,20.0,2.3,13.0,26.0,43.51,10.97
2016,11,10,7,30,105.0,40.0,2.3,13.0,52.0,92.4,67.6
2016,11,10,7,45,145.0,60.0,2.35,13.5,86.0,135.79,106.5
2016,11,10,8,0,185.0,80.0,2.4,14.0,120.0,182.47,147.31
2016,11,10,8,15,213.0,98.5,2.35,14.0,155.5,224.55,183.92
2016,11,10,8,30,241.0,117.0,2.3,14.0,191.0,268.56,221.3
2016,11,10,8,45,262.0,135.5,2.25,14.5,228.0,310.2,255.32
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,352.67,289.05
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,234.93,191.94
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,106.79,83.52
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,295.18,240.22
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,490.34,392.89
2016,11,10,10,15,392.5,221.0,2.25,17.0,443.0,542.97,432.12
2016,11,10,10,30,457.0,220.0,2.2,17.0,489.0,605.43,478.58
2016,11,10,10,45,443.0,235.0,2.2,17.5,504.5,615.66,483.63
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,623.61,487.36
2016,11,10,11,15,638.5,177.0,2.2,18.0,590.5,716.9,559.78
2016,11,10,11,30,848.0,104.0,2.2,18.0,661.0,802.94,620.72
2016,11,10,11,45,540.5,211.5,2.2,18.5,568.0,669.67,520.24
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,521.06,403.52
2016,11,10,12,15,333.0,296.5,2.3,19.0,519.5,578.6,449.51
2016,11,10,12,30,433.0,274.0,2.4,19.0,564.0,631.63,490.29
2016,11,10,12,45,396.0,279.5,2.5,19.5,542.5,594.29,461.44
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,562.86,437.23
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,550.94,429.32
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,537.09,419.7
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,495.83,388.5
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,455.82,358.01
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.5,456.32,359.44
2016,11,10,14,30,483.0,187.0,2.9,20.0,446.0,452.67,356.67
2016,11,10,14,45,462.0,176.5,2.9,20.0,409.0,409.12,322.01
2016,11,10,15,0,441.0,166.0,2.9,20.0,372.0,366.34,287.48
2016,11,10,15,15,426.0,152.5,2.75,19.5,336.0,324.09,253.01
2016,11,10,15,30,411.0,139.0,2.6,19.0,300.0,282.51,218.31
2016,11,10,15,45,395.0,122.0,2.5,19.0,261.0,238.15,180.39
2016,11,10,16,0,379.0,105.0,2.4,19.0,222.0,194.97,143.02
2016,11,10,16,15,346.5,89.0,2.05,18.5,181.5,150.88,105.79
2016,11,10,16,30,314.0,73.0,1.7,18.0,141.0,110.12,72.31
2016,11,10,16,45,261.5,56.0,1.4,17.5,102.0,70.36,42.61
2016,11,10,17,0,209.0,39.0,1.1,17.0,63.0,36.55,20.53
2016,11,10,17,15,104.5,19.5,1.05,16.5,31.5,15.09,1.72
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.96,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.37,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.82,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.75,0.13
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.68,1.78
2016,11,11,8,45,0.0,10.5,2.05,15.5,10.5,10.13,3.0
2016,11,11,9,0,0.0,12.0,1.9,16.0,12.0,11.58,4.21
2016,11,11,9,15,0.0,37.5,1.95,16.5,37.5,36.21,24.99
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,60.89,45.48
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,101.9,79.07
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,144.23,113.05
2016,11,11,10,15,0.0,135.0,2.1,18.5,135.0,132.5,103.04
2016,11,11,10,30,0.0,124.0,2.1,19.0,124.0,121.1,93.48
2016,11,11,10,45,23.0,195.0,2.15,19.5,209.5,211.54,165.95
2016,11,11,11,0,46.0,266.0,2.2,20.0,295.0,312.81,244.29
2016,11,11,11,15,35.0,259.5,2.2,20.0,282.0,295.87,230.28
2016,11,11,11,30,24.0,253.0,2.2,20.0,269.0,271.41,210.97
2016,11,11,11,45,37.5,272.0,2.2,20.5,297.0,309.16,239.85
2016,11,11,12,0,51.0,291.0,2.2,21.0,325.0,338.98,262.14
2016,11,11,12,15,27.0,236.0,2.2,21.0,254.0,260.3,201.36
2016,11,11,12,30,3.0,181.0,2.2,21.0,183.0,179.6,138.2
2016,11,11,12,45,72.5,247.0,2.25,21.5,294.5,303.75,236.37
2016,11,11,13,0,142.0,313.0,2.3,22.0,406.0,426.97,329.61
2016,11,11,13,15,129.0,303.5,2.3,22.0,386.5,402.78,310.78
2016,11,11,13,30,116.0,294.0,2.3,22.0,367.0,374.33,289.46
2016,11,11,13,45,91.5,276.0,2.3,22.0,332.0,335.29,259.78
2016,11,11,14,0,67.0,258.0,2.3,22.0,297.0,297.81,231.08
2016,11,11,14,15,451.0,168.0,2.25,22.0,409.0,435.5,341.74
2016,11,11,14,30,835.0,78.0,2.2,22.0,521.0,532.78,415.41
2016,11,11,14,45,799.5,81.5,2.2,22.0,480.5,482.08,374.24
2016,11,11,15,0,764.0,85.0,2.2,22.0,440.0,432.35,333.79
2016,11,11,15,15,737.5,81.0,2.05,21.5,397.5,380.12,290.75
2016,11,11,15,30,711.0,77.0,1.9,21.0,355.0,328.12,246.78
2016,11,11,15,45,673.5,72.5,1.8,21.0,308.0,274.29,200.34
2016,11,11,16,0,636.0,68.0,1.7,21.0,261.0,223.26,155.82
2016,11,11,16,15,579.0,61.0,1.45,20.5,213.0,169.22,110.35
2016,11,11,16,30,522.0,54.0,1.2,20.0,165.0,120.83,71.44
2016,11,11,16,45,432.0,44.5,0.95,19.5,119.0,73.45,38.43
2016,11,11,17,0,342.0,35.0,0.7,19.0,73.0,36.15,18.13
2016,11,11,17,15,171.0,17.5,0.7,18.5,36.5,13.21,0.0
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,181.0,16.0,3.2,12.0,35.0,81.28,7.09
2016,11,12,7,30,362.0,32.0,3.3,12.0,70.0,177.91,130.57
2016,11,12,7,45,457.5,40.5,3.45,12.5,116.5,242.63,191.13
2016,11,12,8,0,553.0,49.0,3.6,13.0,163.0,315.91,256.17
2016,11,12,8,15,610.0,55.0,3.6,13.5,212.0,375.21,308.51
2016,11,12,8,30,667.0,61.0,3.6,14.0,261.0,438.05,361.93
2016,11,12,8,45,703.5,65.5,3.65,15.0,308.0,488.16,402.81
2016,11,12,9,0,740.0,70.0,3.7,16.0,355.0,541.47,444.61
2016,11,12,9,15,766.0,73.5,3.65,16.5,398.0,587.2,479.73
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,632.13,513.22
2016,11,12,9,45,808.5,80.0,3.55,17.5,479.0,668.69,538.45
2016,11,12,10,0,825.0,83.0,3.5,18.0,517.0,703.28,561.62
2016,11,12,10,15,838.0,85.0,3.4,18.5,548.5,731.88,579.85
2016,11,12,10,30,851.0,87.0,3.3,19.0,580.0,757.89,595.99
2016,11,12,10,45,857.5,89.0,3.2,19.5,604.0,771.5,603.05
2016,11,12,11,0,864.0,91.0,3.1,20.0,628.0,786.58,611.26
2016,11,12,11,15,869.5,92.0,3.0,20.0,644.5,796.56,617.01
2016,11,12,11,30,875.0,93.0,2.9,20.0,661.0,803.24,620.56
2016,11,12,11,45,881.0,92.0,2.85,20.5,670.0,804.76,619.71
2016,11,12,12,0,887.0,91.0,2.8,21.0,679.0,802.88,616.65
2016,11,12,12,15,887.0,91.0,2.7,21.0,679.5,793.95,609.7
2016,11,12,12,30,887.0,91.0,2.6,21.0,680.0,781.68,600.58
2016,11,12,12,45,883.5,91.0,2.55,21.0,671.5,763.5,587.75
2016,11,12,13,0,880.0,91.0,2.5,21.0,663.0,742.23,572.86
2016,11,12,13,15,874.5,90.0,2.45,21.0,646.5,715.51,554.17
2016,11,12,13,30,869.0,89.0,2.4,21.0,630.0,686.06,533.55
2016,11,12,13,45,858.5,88.5,2.4,21.0,605.5,651.32,507.92
2016,11,12,14,0,848.0,88.0,2.4,21.0,581.0,615.88,481.07
2016,11,12,14,15,529.0,162.5,2.4,21.0,464.5,473.99,371.33
2016,11,12,14,30,210.0,237.0,2.4,21.0,348.0,348.86,272.8
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,381.38,298.93
2016,11,12,15,0,582.0,129.0,2.4,21.0,398.0,393.12,306.18
2016,11,12,15,15,548.0,125.0,2.3,20.5,359.0,344.73,266.44
2016,11,12,15,30,514.0,121.0,2.2,20.0,320.0,299.99,229.07
2016,11,12,15,45,487.0,108.0,2.1,20.0,277.0,251.12,187.36
2016,11,12,16,0,460.0,95.0,2.0,20.0,234.0,204.37,147.05
2016,11,12,16,15,414.0,82.0,1.75,19.5,190.0,156.35,106.91
2016,11,12,16,30,368.0,69.0,1.5,19.0,146.0,112.99,71.95
2016,11,12,16,45,300.5,54.0,1.3,18.5,105.0,71.03,41.57
2016,11,12,17,0,233.0,39.0,1.1,18.0,64.0,36.59,20.22
2016,11,12,17,15,116.5,19.5,1.1,17.5,32.0,15.16,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,92.0,18.5,1.2,11.5,28.0,56.33,0.0
2016,11,13,7,30,184.0,37.0,1.4,12.0,56.0,121.9,88.34
2016,11,13,7,45,248.5,53.5,1.65,12.5,95.0,173.87,136.31
2016,11,13,8,0,313.0,70.0,1.9,13.0,134.0,231.96,187.34
2016,11,13,8,15,367.5,81.0,1.8,13.5,175.5,284.06,232.4
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,340.22,279.39
2016,11,13,8,45,413.5,111.5,1.6,14.5,251.5,374.01,306.47
2016,11,13,9,0,405.0,131.0,1.5,15.0,286.0,405.72,330.76
2016,11,13,9,15,567.0,113.5,1.4,15.5,357.5,505.77,409.2
2016,11,13,9,30,729.0,96.0,1.3,16.0,429.0,611.96,488.68
2016,11,13,9,45,748.5,100.0,1.25,17.0,467.0,649.84,513.05
2016,11,13,10,0,768.0,104.0,1.2,18.0,505.0,686.11,535.55
2016,11,13,10,15,783.0,106.5,1.1,18.5,536.5,712.79,550.86
2016,11,13,10,30,798.0,109.0,1.0,19.0,568.0,739.87,566.21
2016,11,13,10,45,806.5,111.5,0.95,19.5,592.5,759.34,576.65
2016,11,13,11,0,815.0,114.0,0.9,20.0,617.0,775.89,585.12
2016,11,13,11,15,822.0,115.0,0.9,20.0,634.0,786.58,591.49
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,794.12,595.93
2016,11,13,11,45,830.5,117.5,0.95,20.5,659.5,794.61,595.38
2016,11,13,12,0,832.0,119.0,1.0,21.0,668.0,791.85,592.85
2016,11,13,12,15,832.0,119.0,1.05,21.0,668.5,783.07,587.55
2016,11,13,12,30,832.0,119.0,1.1,21.0,669.0,771.11,580.25
2016,11,13,12,45,830.0,118.0,1.15,21.5,661.0,753.49,568.09
2016,11,13,13,0,828.0,117.0,1.2,22.0,653.0,732.89,553.99
2016,11,13,13,15,822.0,116.0,1.2,22.0,636.5,706.62,536.51
2016,11,13,13,30,816.0,115.0,1.2,22.0,620.0,677.8,516.14
2016,11,13,13,45,694.0,146.5,1.3,22.0,564.5,606.29,464.33
2016,11,13,14,0,572.0,178.0,1.4,22.0,509.0,536.33,412.87
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.5,488.68,377.26
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,443.21,342.53
2016,11,13,14,45,584.0,147.5,1.4,22.0,431.5,437.92,338.08
2016,11,13,15,0,696.0,109.0,1.4,22.0,429.0,423.17,324.63
2016,11,13,15,15,666.5,104.0,1.35,22.0,386.5,371.82,282.51
2016,11,13,15,30,637.0,99.0,1.3,22.0,344.0,321.96,240.81
2016,11,13,15,45,588.0,93.5,1.3,22.0,297.0,267.6,195.41
2016,11,13,16,0,539.0,88.0,1.3,22.0,250.0,217.44,153.12
2016,11,13,16,15,478.5,78.5,1.2,21.0,202.5,165.82,111.03
2016,11,13,16,30,418.0,69.0,1.1,20.0,155.0,119.29,74.52
2016,11,13,16,45,325.0,55.0,1.0,19.5,110.5,73.52,42.53
2016,11,13,17,0,232.0,41.0,0.9,19.0,66.0,38.08,21.35
2016,11,13,17,15,116.0,20.5,0.95,18.5,33.0,16.03,0.0
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,135.0,18.0,2.1,12.5,31.5,67.53,0.0
2016,11,14,7,30,270.0,36.0,2.4,13.0,63.0,149.59,107.3
2016,11,14,7,45,371.5,47.5,2.7,14.0,108.5,214.26,166.93
2016,11,14,8,0,473.0,59.0,3.0,15.0,154.0,289.19,231.94
2016,11,14,8,15,534.5,67.5,3.05,15.5,202.0,349.95,284.74
2016,11,14,8,30,596.0,76.0,3.1,16.0,250.0,414.64,339.1
2016,11,14,8,45,642.0,81.0,3.2,17.0,297.5,470.05,383.85
2016,11,14,9,0,688.0,86.0,3.3,18.0,345.0,527.06,428.29
2016,11,14,9,15,716.5,90.0,3.3,18.5,388.5,572.91,463.31
2016,11,14,9,30,745.0,94.0,3.3,19.0,432.0,618.29,497.01
2016,11,14,9,45,769.0,96.0,3.3,19.5,470.5,654.72,523.3
2016,11,14,10,0,793.0,98.0,3.3,20.0,509.0,692.56,549.07
2016,11,14,10,15,807.0,100.5,3.25,20.5,541.0,721.74,567.78
2016,11,14,10,30,821.0,103.0,3.2,21.0,573.0,748.46,584.56
2016,11,14,10,45,833.0,103.5,3.2,21.5,598.0,768.73,596.84
2016,11,14,11,0,845.0,104.0,3.2,22.0,623.0,786.1,607.09
2016,11,14,11,15,851.0,105.0,3.15,22.5,639.5,796.22,612.01
2016,11,14,11,30,857.0,106.0,3.1,23.0,656.0,803.1,614.78
2016,11,14,11,45,877.0,98.5,3.05,23.5,668.0,804.12,613.6
2016,11,14,12,0,897.0,91.0,3.0,24.0,680.0,806.15,613.3
2016,11,14,12,15,896.5,91.0,2.9,24.0,680.0,796.85,606.14
2016,11,14,12,30,896.0,91.0,2.8,24.0,680.0,784.18,596.86
2016,11,14,12,45,894.0,90.5,2.75,24.5,671.5,766.56,583.42
2016,11,14,13,0,892.0,90.0,2.7,25.0,663.0,745.77,567.93
2016,11,14,13,15,886.0,89.0,2.65,25.0,646.5,718.58,549.14
2016,11,14,13,30,880.0,88.0,2.6,25.0,630.0,688.64,528.44
2016,11,14,13,45,872.0,86.5,2.55,25.0,606.0,654.32,503.07
2016,11,14,14,0,864.0,85.0,2.5,25.0,582.0,617.73,475.57
2016,11,14,14,15,851.5,83.0,2.4,25.0,550.5,576.99,444.26
2016,11,14,14,30,839.0,81.0,2.3,25.0,519.0,533.39,410.21
2016,11,14,14,45,821.5,78.5,2.25,25.0,481.5,485.57,372.38
2016,11,14,15,0,804.0,76.0,2.2,25.0,444.0,437.21,333.13
2016,11,14,15,15,779.0,73.0,2.0,24.5,400.5,385.09,290.3
2016,11,14,15,30,754.0,70.0,1.8,24.0,357.0,333.74,246.96
2016,11,14,15,45,720.0,65.0,1.65,24.0,310.5,278.8,199.8
2016,11,14,16,0,686.0,60.0,1.5,24.0,264.0,226.22,154.18
2016,11,14,16,15,630.5,54.5,1.35,23.0,215.0,170.64,108.05
2016,11,14,16,30,575.0,49.0,1.2,22.0,166.0,121.42,69.01
2016,11,14,16,45,486.0,40.0,1.05,21.5,119.5,72.04,35.2
2016,11,14,17,0,397.0,31.0,0.9,21.0,73.0,32.48,14.71
2016,11,14,17,15,198.5,15.5,0.95,20.5,36.5,11.61,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,230.0,13.0,2.5,12.5,35.0,87.62,0.0
2016,11,15,7,30,460.0,26.0,2.8,13.0,70.0,197.98,139.92
2016,11,15,7,45,554.5,32.5,3.15,14.0,118.5,264.43,204.94
2016,11,15,8,0,649.0,39.0,3.5,15.0,167.0,338.88,271.01
2016,11,15,8,15,703.5,43.5,3.3,15.5,217.0,399.17,324.14
2016,11,15,8,30,758.0,48.0,3.1,16.0,267.0,462.51,377.49
2016,11,15,8,45,793.0,51.0,2.95,17.0,315.5,511.89,417.13
2016,11,15,9,0,828.0,54.0,2.8,18.0,364.0,565.24,457.86
2016,11,15,9,15,852.0,56.5,2.6,18.5,408.5,611.1,491.83
2016,11,15,9,30,876.0,59.0,2.4,19.0,453.0,655.89,523.01
2016,11,15,9,45,892.5,60.5,2.25,20.0,492.0,692.86,545.69
2016,11,15,10,0,909.0,62.0,2.1,21.0,531.0,727.68,566.14
2016,11,15,10,15,920.5,63.5,2.0,22.0,563.5,756.37,582.04
2016,11,15,10,30,932.0,65.0,1.9,23.0,596.0,782.18,595.62
2016,11,15,10,45,940.0,66.0,1.85,24.0,621.0,801.65,605.03
2016,11,15,11,0,948.0,67.0,1.8,25.0,646.0,817.79,612.16
2016,11,15,11,15,953.0,67.5,1.75,25.0,663.0,827.55,617.41
2016,11,15,11,30,958.0,68.0,1.7,25.0,680.0,833.71,620.41
2016,11,15,11,45,956.5,70.5,1.65,25.5,688.0,833.36,617.99
2016,11,15,12,0,955.0,73.0,1.6,26.0,696.0,829.33,613.34
2016,11,15,12,15,954.5,73.0,1.55,26.0,696.5,819.68,606.34
2016,11,15,12,30,954.0,73.0,1.5,26.0,697.0,806.45,597.14
2016,11,15,12,45,951.5,73.0,1.5,26.5,688.5,788.23,584.13
2016,11,15,13,0,949.0,73.0,1.5,27.0,680.0,766.65,569.02
2016,11,15,13,15,943.5,72.0,1.45,27.0,663.0,738.64,550.28
2016,11,15,13,30,938.0,71.0,1.4,27.0,646.0,707.68,529.58
2016,11,15,13,45,929.5,70.0,1.35,27.0,621.5,672.0,504.73
2016,11,15,14,0,921.0,69.0,1.3,27.0,597.0,633.9,476.96
2016,11,15,14,15,909.5,68.0,1.25,27.0,565.0,591.88,445.82
2016,11,15,14,30,898.0,67.0,1.2,27.0,533.0,548.09,412.65
2016,11,15,14,45,881.0,65.0,1.15,27.0,494.5,499.07,374.84
2016,11,15,15,0,864.0,63.0,1.1,27.0,456.0,449.28,335.39
2016,11,15,15,15,840.5,60.5,1.0,26.5,412.0,395.93,292.56
2016,11,15,15,30,817.0,58.0,0.9,26.0,368.0,342.48,248.38
2016,11,15,15,45,782.0,54.5,0.85,26.0,320.0,285.72,200.55
2016,11,15,16,0,747.0,51.0,0.8,26.0,272.0,231.28,154.02
2016,11,15,16,15,693.5,46.5,0.75,25.5,222.0,175.06,107.53
2016,11,15,16,30,640.0,42.0,0.7,25.0,172.0,123.9,67.25
2016,11,15,16,45,548.5,35.0,0.65,24.5,123.5,72.89,33.22
2016,11,15,17,0,457.0,28.0,0.6,24.0,75.0,32.04,13.53
2016,11,15,17,15,228.5,14.0,0.7,23.5,37.5,11.13,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,213.0,13.5,2.05,13.5,33.5,83.74,0.0
2016,11,16,7,30,426.0,27.0,2.3,14.0,67.0,186.14,129.14
2016,11,16,7,45,522.5,34.5,2.55,15.0,114.5,252.8,194.44
2016,11,16,8,0,619.0,42.0,2.8,16.0,162.0,327.6,260.14
2016,11,16,8,15,676.0,47.5,2.75,16.5,212.0,388.87,313.71
2016,11,16,8,30,733.0,53.0,2.7,17.0,262.0,453.41,367.81
2016,11,16,8,45,769.0,57.0,2.7,18.0,310.5,507.2,410.83
2016,11,16,9,0,805.0,61.0,2.7,19.0,359.0,561.56,452.49
2016,11,16,9,15,829.5,63.5,2.55,19.5,403.5,607.03,486.18
2016,11,16,9,30,854.0,66.0,2.4,20.0,448.0,647.28,514.8
2016,11,16,9,45,871.0,68.5,2.25,21.0,486.5,685.04,538.13
2016,11,16,10,0,888.0,71.0,2.1,22.0,525.0,720.75,559.24
2016,11,16,10,15,900.0,72.5,2.5,23.0,557.5,749.27,578.36
2016,11,16,10,30,912.0,74.0,2.9,24.0,590.0,775.01,595.26
2016,11,16,10,45,919.0,75.5,3.3,25.0,615.0,793.95,607.17
2016,11,16,11,0,926.0,77.0,3.7,26.0,640.0,809.61,616.69
2016,11,16,11,15,931.5,78.0,3.8,26.0,657.0,820.13,623.71
2016,11,16,11,30,937.0,79.0,3.9,26.0,674.0,827.15,628.45
2016,11,16,11,45,942.0,78.0,4.05,26.5,683.5,827.98,628.0
2016,11,16,12,0,947.0,77.0,4.2,27.0,693.0,825.2,625.22
2016,11,16,12,15,947.0,77.5,4.25,27.0,693.0,816.59,619.33
2016,11,16,12,30,947.0,78.0,4.3,27.0,693.0,804.42,611.12
2016,11,16,12,45,944.0,77.5,4.35,27.0,685.0,785.44,598.23
2016,11,16,13,0,941.0,77.0,4.4,27.0,677.0,763.16,583.09
2016,11,16,13,15,936.0,76.5,4.4,27.0,660.5,736.29,564.56
2016,11,16,13,30,931.0,76.0,4.4,27.0,644.0,706.46,543.91
2016,11,16,13,45,922.0,75.0,4.45,27.0,619.0,670.74,517.87
2016,11,16,14,0,913.0,74.0,4.5,27.0,594.0,632.65,489.14
2016,11,16,14,15,901.5,72.5,4.4,26.5,562.5,590.47,457.27
2016,11,16,14,30,890.0,71.0,4.3,26.0,531.0,546.55,423.27
2016,11,16,14,45,872.0,69.0,4.25,26.0,492.5,497.46,383.73
2016,11,16,15,0,854.0,67.0,4.2,26.0,454.0,447.71,342.66
2016,11,16,15,15,830.0,64.5,3.9,25.5,410.0,394.45,298.22
2016,11,16,15,30,806.0,62.0,3.6,25.0,366.0,341.72,253.06
2016,11,16,15,45,770.5,58.0,3.3,24.5,318.0,284.97,204.1
2016,11,16,16,0,735.0,54.0,3.0,24.0,270.0,230.61,156.67
2016,11,16,16,15,680.0,49.0,2.75,23.0,220.0,174.38,109.38
2016,11,16,16,30,625.0,44.0,2.5,22.0,170.0,123.4,68.64
2016,11,16,16,45,532.5,36.5,2.3,21.0,122.0,72.82,34.4
2016,11,16,17,0,440.0,29.0,2.1,20.0,74.0,32.56,14.54
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.0,10.82,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.45,14.0,31.5,67.1,0.0
2016,11,17,7,30,379.0,28.0,2.8,15.0,63.0,174.89,119.24
2016,11,17,7,45,482.5,36.5,3.2,16.0,110.0,241.8,185.2
2016,11,17,8,0,586.0,45.0,3.6,17.0,157.0,318.19,252.05
2016,11,17,8,15,293.0,66.5,3.95,17.5,122.5,227.76,183.94
2016,11,17,8,30,0.0,88.0,4.3,18.0,88.0,88.59,68.64
2016,11,17,8,45,65.0,121.0,4.65,18.5,145.0,165.64,133.34
2016,11,17,9,0,130.0,154.0,5.0,19.0,202.0,250.4,203.17
2016,11,17,9,15,233.5,164.0,5.15,19.5,262.5,336.76,273.84
2016,11,17,9,30,337.0,174.0,5.3,20.0,323.0,421.98,342.37
2016,11,17,9,45,336.0,192.0,5.5,21.0,352.0,449.76,362.3
2016,11,17,10,0,335.0,210.0,5.7,22.0,381.0,476.22,380.94
2016,11,17,10,15,228.5,235.0,5.75,22.0,354.5,423.57,337.25
2016,11,17,10,30,122.0,260.0,5.8,22.0,328.0,374.22,295.64
2016,11,17,10,45,113.0,270.5,5.9,22.5,336.0,370.7,291.87
2016,11,17,11,0,104.0,281.0,6.0,23.0,344.0,374.86,293.89
2016,11,17,11,15,515.5,180.5,6.05,23.0,504.5,609.3,483.8
2016,11,17,11,30,927.0,80.0,6.1,23.0,665.0,818.09,641.26
2016,11,17,11,45,925.0,82.0,6.15,23.5,672.5,816.84,637.95
2016,11,17,12,0,923.0,84.0,6.2,24.0,680.0,812.05,633.16
2016,11,17,12,15,922.0,84.0,6.15,24.0,679.5,802.35,625.81
2016,11,17,12,30,921.0,84.0,6.1,24.0,679.0,789.22,616.13
2016,11,17,12,45,917.5,83.0,6.1,24.5,670.5,769.8,600.97
2016,11,17,13,0,914.0,82.0,6.1,25.0,662.0,747.2,583.63
2016,11,17,13,15,907.0,81.5,6.0,25.0,644.5,719.63,563.55
2016,11,17,13,30,900.0,81.0,5.9,25.0,627.0,689.31,541.47
2016,11,17,13,45,889.5,80.0,5.85,25.5,602.0,653.64,512.95
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,615.8,482.4
2016,11,17,14,15,865.0,77.0,5.65,26.0,545.0,573.0,448.37
2016,11,17,14,30,851.0,75.0,5.5,26.0,513.0,528.76,412.61
2016,11,17,14,45,828.5,74.0,5.4,26.0,474.0,480.59,373.17
2016,11,17,15,0,806.0,73.0,5.3,26.0,435.0,431.6,332.24
2016,11,17,15,15,778.5,69.5,5.05,25.5,391.5,378.28,287.54
2016,11,17,15,30,751.0,66.0,4.8,25.0,348.0,325.94,242.61
2016,11,17,15,45,705.5,63.0,4.6,25.0,300.0,270.16,194.28
2016,11,17,16,0,660.0,60.0,4.4,25.0,252.0,216.93,148.02
2016,11,17,16,15,600.0,54.5,4.05,24.0,204.0,163.29,103.37
2016,11,17,16,30,540.0,49.0,3.7,23.0,156.0,115.52,65.65
2016,11,17,16,45,430.0,40.5,3.4,22.5,110.0,67.42,33.54
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,31.54,15.05
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,12.25,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,18.0,2.2,19.0,22.0,30.53,0.0
2016,11,18,7,30,92.0,36.0,2.5,19.0,44.0,84.28,54.6
2016,11,18,7,45,196.5,53.0,2.9,19.5,85.0,145.64,109.64
2016,11,18,8,0,301.0,70.0,3.3,20.0,126.0,223.4,175.06
2016,11,18,8,15,368.5,82.0,3.7,20.0,171.0,281.34,224.98
2016,11,18,8,30,436.0,94.0,4.1,20.0,216.0,344.49,278.38
2016,11,18,8,45,500.5,98.5,4.55,20.0,262.5,401.73,326.54
2016,11,18,9,0,565.0,103.0,5.0,20.0,309.0,465.68,379.27
2016,11,18,9,15,599.5,109.0,5.25,20.0,351.5,513.22,417.78
2016,11,18,9,30,634.0,115.0,5.5,20.0,394.0,560.95,455.85
2016,11,18,9,45,675.5,114.0,5.75,20.0,434.5,605.52,491.27
2016,11,18,10,0,717.0,113.0,6.0,20.0,475.0,649.74,526.04
2016,11,18,10,15,391.0,180.0,6.0,19.5,379.0,496.86,401.93
2016,11,18,10,30,65.0,247.0,6.0,19.0,283.0,308.47,245.74
2016,11,18,10,45,69.0,258.5,6.0,19.0,298.0,323.57,257.71
2016,11,18,11,0,73.0,270.0,6.0,19.0,313.0,338.55,269.22
2016,11,18,11,15,57.5,267.5,5.95,19.0,302.5,322.65,255.88
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,306.65,242.55
2016,11,18,11,45,57.0,279.0,5.85,19.5,315.5,332.33,262.49
2016,11,18,12,0,72.0,293.0,5.8,20.0,339.0,357.64,281.89
2016,11,18,12,15,47.0,269.0,5.85,20.0,299.5,310.9,244.68
2016,11,18,12,30,22.0,245.0,5.9,20.0,260.0,259.1,203.36
2016,11,18,12,45,29.5,253.0,5.95,20.0,272.5,277.94,218.54
2016,11,18,13,0,37.0,261.0,6.0,20.0,285.0,290.3,228.54
2016,11,18,13,15,104.0,273.0,6.05,20.0,337.0,347.48,275.27
2016,11,18,13,30,171.0,285.0,6.1,20.0,389.0,405.47,321.85
2016,11,18,13,45,182.5,272.5,6.2,20.0,379.5,393.19,312.58
2016,11,18,14,0,194.0,260.0,6.3,20.0,370.0,379.75,302.4
2016,11,18,14,15,141.5,243.5,6.3,19.5,321.0,324.87,258.99
2016,11,18,14,30,89.0,227.0,6.3,19.0,272.0,271.04,216.14
2016,11,18,14,45,95.5,211.0,6.35,19.0,256.5,253.61,202.34
